ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2019 00:00,2,0.000,ALERT,212.61,300.57,60.043,1551675604,"201051344000579","174011545737251",0.00,-14.00,0,298.77,304.18,0.0,0.0,0.000,1230965.4,1230965.4,10033,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551675606,253786.00
03/04/2019 00:00,2,0.000,ALERT,211.70,297.57,60.001,1551675604,"201051344001025","174011545737251",0.00,-15.00,0,296.36,301.47,0.0,0.0,0.000,1215589.5,1215589.5,17955,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551675608,253787.00
03/04/2019 00:00,2,0.000,ALERT,211.93,298.17,59.964,1551675604,"201051344001093","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1200179.3,1200179.3,17964,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551675610,253788.00
03/04/2019 00:00,2,0.000,ALERT,212.61,299.97,60.001,1551675604,"201051344000458","174011545737251",0.00,-11.50,0,298.17,304.18,0.0,0.0,0.000,1216313.8,1216313.8,9780,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551675611,253789.00
03/04/2019 00:00,2,0.000,ALERT,211.70,298.47,60.054,1551675604,"201051344000890","174011545737251",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,1211683.9,1211683.9,17908,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551675613,253790.00
03/04/2019 00:00,2,0.000,ALERT,212.38,299.37,60.001,1551675604,"201051344000988","174011545737251",0.00,-13.00,0,295.46,302.68,0.0,0.0,0.000,945490.6,945490.6,10133,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551675615,253791.00
03/04/2019 00:00,2,0.000,ALERT,212.38,299.07,60.001,1551675604,"201051344000582","174011545737251",0.00,-16.00,0,297.87,301.77,0.0,0.0,0.000,1191361.1,1191361.1,17880,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551675617,253792.00
03/04/2019 00:00,2,0.000,ALERT,212.61,300.27,60.001,1551675604,"201051344000868","174011545737251",0.00,-13.00,0,298.47,303.88,0.0,0.0,0.000,1201725.7,1201725.7,41817,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551675619,253793.00
03/04/2019 00:00,2,0.000,ALERT,213.06,300.27,59.959,1551675604,"201051344000576","174011545737251",0.00,-13.00,0,298.17,303.58,0.0,0.0,0.000,1219833.5,1219833.5,13857,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551675620,253794.00
03/04/2019 00:00,2,0.000,ALERT,212.61,299.67,59.985,1551675604,"201051344001158","174011545737251",0.00,-16.00,0,297.57,302.98,0.0,0.0,0.000,1196395.4,1196395.4,10085,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551675622,253795.00
03/04/2019 00:00,2,0.000,ALERT,211.93,297.87,59.985,1551675604,"201051344000917","174011545737251",0.00,-12.00,0,295.76,300.57,0.0,0.0,0.000,1208918.8,1208918.8,17749,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551675624,253796.00
03/04/2019 00:00,2,0.000,ALERT,211.93,297.57,59.996,1551675604,"201051344000417","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,978227.7,978227.7,17990,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551675626,253797.00
03/04/2019 00:00,2,0.000,ALERT,212.16,298.17,60.001,1551675604,"201051344000685","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1213479.3,1213479.3,17962,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551675628,253798.00
03/04/2019 00:00,2,0.000,ALERT,211.70,297.26,59.975,1551675604,"201051344000651","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,1206481.7,1206481.7,17945,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551675630,253799.00
03/04/2019 00:00,2,0.000,ALERT,212.16,300.27,59.996,1551675604,"201051344000594","174011545737251",0.00,-15.00,0,297.57,303.28,0.0,0.0,0.000,1221405.7,1221405.7,41776,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551675631,253800.00
03/04/2019 00:00,2,0.000,ALERT,212.83,299.97,59.996,1551675604,"201051344000469","174011545737251",0.00,-16.00,0,297.26,302.98,0.0,0.0,0.000,1202538.7,1202538.7,10065,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551675633,253801.00
03/04/2019 00:00,2,0.000,ALERT,211.93,298.47,60.022,1551675604,"201051344000585","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1221244.7,1221244.7,17996,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551675635,253802.00
03/04/2019 00:00,2,0.000,ALERT,213.29,299.97,59.953,1551675604,"201051344000853","174011545737251",0.00,-14.00,0,297.87,303.28,0.0,0.0,0.000,1223741.4,1223741.4,9667,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551675637,253803.00
03/04/2019 00:00,2,0.000,ALERT,212.16,298.17,60.022,1551675604,"201051344001145","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1221661.4,1221661.4,17911,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551675639,253804.00
03/04/2019 00:00,2,0.000,ALERT,211.93,297.87,59.985,1551675604,"201051344000438","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1214794.1,1214794.1,17957,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551675641,253805.00
03/04/2019 00:00,2,0.000,ALERT,211.48,298.17,60.038,1551675604,"201051344001135","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1202193.7,1202193.7,17913,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551675642,253806.00
03/04/2019 00:00,2,0.000,ALERT,212.61,300.27,60.006,1551675604,"201051344000983","174011545737251",0.00,-13.00,0,298.17,303.58,0.0,0.0,0.000,1222047.8,1222047.8,9674,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551675644,253807.00
03/04/2019 00:00,2,0.000,ALERT,211.70,297.57,60.001,1551675604,"201051344001203","174011545737251",0.00,-15.00,0,296.66,302.37,0.0,0.0,0.000,1211344.3,1211344.3,17958,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551675646,253808.00
03/04/2019 00:00,2,0.000,ALERT,211.70,298.17,59.990,1551675604,"201051344001230","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1206335.6,1206335.6,17766,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551675648,253809.00
03/04/2019 00:00,2,0.000,ALERT,211.70,297.87,59.969,1551675604,"201051344000646","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1200140.0,1200140.0,17926,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551675650,253810.00
03/04/2019 00:00,2,0.000,ALERT,212.83,299.37,60.006,1551675604,"201051344000867","174011545737251",0.00,-12.00,0,297.26,303.58,0.0,0.0,0.000,1200123.3,1200123.3,41846,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551675652,253811.00
03/04/2019 00:00,2,0.000,ALERT,213.51,299.97,59.996,1551675604,"201051344000633","174011545737251",0.00,-15.00,0,296.36,302.68,0.0,0.0,0.000,1199436.6,1199436.6,41897,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551675653,253812.00
03/04/2019 00:00,2,0.000,ALERT,211.48,297.87,60.028,1551675604,"201051344000955","174011545737251",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,1219658.9,1219658.9,17950,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551675655,253813.00
03/04/2019 00:00,2,0.000,ALERT,212.61,298.77,60.017,1551675604,"201051344000648","174011545737251",0.00,-16.00,0,296.96,303.28,0.0,0.0,0.000,1212164.3,1212164.3,41405,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551675657,253814.00
03/04/2019 00:00,2,0.000,ALERT,213.06,299.97,60.028,1551675604,"201051344000645","174011545737251",0.00,-13.00,0,297.87,303.28,0.0,0.0,0.000,1217229.8,1217229.8,41364,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551675659,253815.00
03/04/2019 00:00,2,0.000,ALERT,212.61,300.27,60.006,1551675604,"201051344000569","174011545737251",0.00,-14.00,0,298.47,304.18,0.0,0.0,0.000,1233298.3,1233298.3,9589,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551675661,253816.00
03/04/2019 00:00,2,0.000,ALERT,213.06,299.37,59.964,1551675604,"179051228000119","174011545737251",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,21237.7,21237.7,9658,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551675662,253817.00
03/04/2019 00:15,2,0.000,ALERT,212.38,300.27,59.985,1551676504,"201051344000579","174011545737251",0.00,-14.00,0,298.77,302.37,0.0,0.0,0.000,1230965.4,1230965.4,10035,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551676506,253818.00
03/04/2019 00:15,2,0.000,ALERT,211.93,297.57,59.990,1551676504,"201051344001025","174011545737251",0.00,-15.00,0,295.46,300.27,0.0,0.0,0.000,1215589.5,1215589.5,17957,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551676508,253819.00
03/04/2019 00:15,2,0.000,ALERT,211.70,298.17,59.996,1551676504,"201051344001093","174011545737251",0.00,-12.00,0,296.06,299.67,0.0,0.0,0.000,1200179.3,1200179.3,17966,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551676510,253820.00
03/04/2019 00:15,2,0.000,ALERT,212.38,299.67,59.990,1551676504,"201051344000458","174011545737251",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,1216313.8,1216313.8,9782,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551676512,253821.00
03/04/2019 00:15,2,0.000,ALERT,211.70,298.47,59.990,1551676504,"201051344000890","174011545737251",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,1211683.9,1211683.9,17910,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551676514,253822.00
03/04/2019 00:15,2,0.000,ALERT,212.38,299.67,59.990,1551676504,"201051344000988","174011545737251",0.00,-13.00,0,294.86,301.17,0.0,0.0,0.000,945490.6,945490.6,10135,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551676516,253823.00
03/04/2019 00:15,2,0.000,ALERT,212.61,299.07,60.001,1551676504,"201051344000582","174011545737251",0.00,-16.00,0,297.26,300.57,0.0,0.0,0.000,1191361.1,1191361.1,17882,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551676518,253824.00
03/04/2019 00:15,2,0.000,ALERT,212.38,300.27,59.985,1551676504,"201051344000868","174011545737251",0.00,-14.00,0,298.47,302.07,0.0,0.0,0.000,1201725.7,1201725.7,41819,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551676519,253825.00
03/04/2019 00:15,2,0.000,ALERT,213.06,300.57,59.990,1551676504,"201051344000576","174011545737251",0.00,-15.00,0,297.87,301.77,0.0,0.0,0.000,1219833.5,1219833.5,13859,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551676521,253826.00
03/04/2019 00:15,2,0.000,ALERT,212.61,299.67,59.996,1551676504,"201051344001158","174011545737251",0.00,-16.00,0,297.26,301.17,0.0,0.0,0.000,1196395.4,1196395.4,10087,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551676523,253827.00
03/04/2019 00:15,2,0.000,ALERT,212.16,297.87,60.017,1551676504,"201051344000917","174011545737251",0.00,-12.00,0,294.86,299.37,0.0,0.0,0.000,1208918.8,1208918.8,17751,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551676525,253828.00
03/04/2019 00:15,2,0.000,ALERT,212.16,297.57,60.001,1551676504,"201051344000417","174011545737251",0.00,-15.00,0,295.76,299.07,0.0,0.0,0.000,978227.7,978227.7,17992,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551676527,253829.00
03/04/2019 00:15,2,0.000,ALERT,212.38,298.17,60.006,1551676504,"201051344000685","174011545737251",0.00,-14.00,0,296.06,299.67,0.0,0.0,0.000,1213479.3,1213479.3,17964,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551676529,253830.00
03/04/2019 00:15,2,0.000,ALERT,211.93,297.26,60.001,1551676504,"201051344000651","174011545737251",0.00,-16.00,0,295.76,299.07,0.0,0.0,0.000,1206481.7,1206481.7,17947,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551676530,253831.00
03/04/2019 00:15,2,0.000,ALERT,211.93,299.97,60.006,1551676504,"201051344000594","174011545737251",0.00,-15.00,0,297.57,301.77,0.0,0.0,0.000,1221405.7,1221405.7,41778,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551676532,253832.00
03/04/2019 00:15,2,0.000,ALERT,212.61,299.97,60.001,1551676504,"201051344000469","174011545737251",0.00,-15.00,0,296.96,301.47,0.0,0.0,0.000,1202538.7,1202538.7,10067,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551676534,253833.00
03/04/2019 00:15,2,0.000,ALERT,212.16,298.47,60.012,1551676504,"201051344000585","174011545737251",0.00,-13.00,0,295.46,299.67,0.0,0.0,0.000,1221244.7,1221244.7,17998,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551676536,253834.00
03/04/2019 00:15,2,0.000,ALERT,213.06,299.37,60.001,1551676504,"201051344000853","174011545737251",0.00,-14.00,0,297.87,301.47,0.0,0.0,0.000,1223741.4,1223741.4,9669,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551676538,253835.00
03/04/2019 00:15,2,0.000,ALERT,212.16,298.17,60.001,1551676504,"201051344001145","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1221661.4,1221661.4,17913,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551676540,253836.00
03/04/2019 00:15,2,0.000,ALERT,212.16,298.17,60.043,1551676504,"201051344000438","174011545737251",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,1214794.1,1214794.1,17959,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551676542,253837.00
03/04/2019 00:15,2,0.000,ALERT,211.48,298.17,60.001,1551676504,"201051344001135","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1202193.7,1202193.7,17915,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551676543,253838.00
03/04/2019 00:15,2,0.000,ALERT,212.38,299.67,60.006,1551676504,"201051344000983","174011545737251",0.00,-13.00,0,298.47,302.07,0.0,0.0,0.000,1222047.8,1222047.8,9676,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551676545,253839.00
03/04/2019 00:15,2,0.000,ALERT,211.93,297.57,60.006,1551676504,"201051344001203","174011545737251",0.00,-15.00,0,296.06,301.17,0.0,0.0,0.000,1211344.3,1211344.3,17960,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551676547,253840.00
03/04/2019 00:15,2,0.000,ALERT,211.93,298.47,60.001,1551676504,"201051344001230","174011545737251",0.00,-14.00,0,296.36,299.67,0.0,0.0,0.000,1206335.6,1206335.6,17768,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551676549,253841.00
03/04/2019 00:15,2,0.000,ALERT,211.70,298.17,60.012,1551676504,"201051344000646","174011545737251",0.00,-15.00,0,295.46,299.37,0.0,0.0,0.000,1200140.0,1200140.0,17928,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551676551,253842.00
03/04/2019 00:15,2,0.000,ALERT,212.83,298.77,60.033,1551676504,"201051344000867","174011545737251",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,1200123.3,1200123.3,41848,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551676552,253843.00
03/04/2019 00:15,2,0.000,ALERT,213.29,299.37,60.006,1551676504,"201051344000633","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1199436.6,1199436.6,41899,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551676554,253844.00
03/04/2019 00:15,2,0.000,ALERT,211.48,297.87,59.996,1551676504,"201051344000955","174011545737251",0.00,-14.00,0,295.76,299.37,0.0,0.0,0.000,1219658.9,1219658.9,17952,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551676556,253845.00
03/04/2019 00:15,2,0.000,ALERT,212.38,298.77,60.012,1551676504,"201051344000648","174011545737251",0.00,-16.00,0,296.96,301.47,0.0,0.0,0.000,1212164.3,1212164.3,41407,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551676558,253846.00
03/04/2019 00:15,2,0.000,ALERT,212.83,299.67,60.006,1551676504,"201051344000645","174011545737251",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,1217229.8,1217229.8,41366,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551676560,253847.00
03/04/2019 00:15,2,0.000,ALERT,212.61,300.27,60.022,1551676504,"201051344000569","174011545737251",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,1233298.3,1233298.3,9591,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551676562,253848.00
03/04/2019 00:15,2,0.000,ALERT,212.83,299.07,60.043,1551676504,"179051228000119","174011545737251",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,21237.7,21237.7,9660,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551676563,253849.00
03/04/2019 00:30,2,0.000,ALERT,212.61,300.57,60.028,1551677404,"201051344000579","174011545737251",0.00,-14.00,0,298.17,302.37,0.0,0.0,0.000,1230965.4,1230965.4,10037,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551677406,253850.00
03/04/2019 00:30,2,0.000,ALERT,211.48,297.26,60.022,1551677404,"201051344001025","174011545737251",0.00,-15.00,0,295.16,300.27,0.0,0.0,0.000,1215589.5,1215589.5,17959,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551677408,253851.00
03/04/2019 00:30,2,0.000,ALERT,211.70,298.17,60.038,1551677404,"201051344001093","174011545737251",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,1200179.3,1200179.3,17968,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551677409,253852.00
03/04/2019 00:30,2,0.000,ALERT,212.38,299.67,60.033,1551677404,"201051344000458","174011545737251",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,1216313.8,1216313.8,9784,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551677411,253853.00
03/04/2019 00:30,2,0.000,ALERT,211.70,298.47,60.033,1551677404,"201051344000890","174011545737251",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,1211683.9,1211683.9,17912,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551677413,253854.00
03/04/2019 00:30,2,0.000,ALERT,212.16,299.37,60.038,1551677404,"201051344000988","174011545737251",0.00,-13.00,0,294.56,300.87,0.0,0.0,0.000,945490.6,945490.6,10137,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551677415,253855.00
03/04/2019 00:30,2,0.000,ALERT,212.16,299.37,60.028,1551677404,"201051344000582","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1191361.1,1191361.1,17884,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551677417,253856.00
03/04/2019 00:30,2,0.000,ALERT,212.38,300.57,60.043,1551677404,"201051344000868","174011545737251",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,1201725.7,1201725.7,41821,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551677419,253857.00
03/04/2019 00:30,2,0.000,ALERT,213.06,300.27,60.038,1551677404,"201051344000576","174011545737251",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,1219833.5,1219833.5,13861,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551677420,253858.00
03/04/2019 00:30,2,0.000,ALERT,212.61,299.67,60.028,1551677404,"201051344001158","174011545737251",0.00,-16.00,0,296.96,301.47,0.0,0.0,0.000,1196395.4,1196395.4,10089,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551677422,253859.00
03/04/2019 00:30,2,0.000,ALERT,211.93,297.87,60.006,1551677404,"201051344000917","174011545737251",0.00,-12.00,0,294.56,299.07,0.0,0.0,0.000,1208918.8,1208918.8,17753,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551677424,253860.00
03/04/2019 00:30,2,0.000,ALERT,212.16,297.57,60.059,1551677404,"201051344000417","174011545737251",0.00,-15.00,0,295.16,299.37,0.0,0.0,0.000,978227.7,978227.7,17994,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551677426,253861.00
03/04/2019 00:30,2,0.000,ALERT,212.16,298.17,60.022,1551677404,"201051344000685","174011545737251",0.00,-14.00,0,295.46,299.67,0.0,0.0,0.000,1213479.3,1213479.3,17966,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551677428,253862.00
03/04/2019 00:30,2,0.000,ALERT,211.70,297.57,60.022,1551677404,"201051344000651","174011545737251",0.00,-17.00,0,295.16,299.07,0.0,0.0,0.000,1206481.7,1206481.7,17949,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551677429,253863.00
03/04/2019 00:30,2,0.000,ALERT,212.16,299.97,60.022,1551677404,"201051344000594","174011545737251",0.00,-15.00,0,296.96,301.77,0.0,0.0,0.000,1221405.7,1221405.7,41780,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551677431,253864.00
03/04/2019 00:30,2,0.000,ALERT,212.61,299.97,60.028,1551677404,"201051344000469","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,1202538.7,1202538.7,10069,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551677433,253865.00
03/04/2019 00:30,2,0.000,ALERT,211.93,298.77,60.028,1551677404,"201051344000585","174011545737251",0.00,-13.00,0,295.46,299.67,0.0,0.0,0.000,1221244.7,1221244.7,18000,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551677435,253866.00
03/04/2019 00:30,2,0.000,ALERT,213.06,299.67,60.028,1551677404,"201051344000853","174011545737251",0.00,-14.00,0,296.96,301.47,0.0,0.0,0.000,1223741.4,1223741.4,9671,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551677437,253867.00
03/04/2019 00:30,2,0.000,ALERT,212.16,298.77,59.990,1551677404,"201051344001145","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1221661.4,1221661.4,17915,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551677439,253868.00
03/04/2019 00:30,2,0.000,ALERT,211.93,298.47,60.028,1551677404,"201051344000438","174011545737251",0.00,-15.00,0,296.06,299.97,0.0,0.0,0.000,1214794.1,1214794.1,17961,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551677440,253869.00
03/04/2019 00:30,2,0.000,ALERT,211.48,298.17,60.012,1551677404,"201051344001135","174011545737251",0.00,-14.00,0,295.76,300.27,0.0,0.0,0.000,1202193.7,1202193.7,17917,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551677442,253870.00
03/04/2019 00:30,2,0.000,ALERT,212.61,300.27,60.017,1551677404,"201051344000983","174011545737251",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,1222047.8,1222047.8,9678,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551677444,253871.00
03/04/2019 00:30,2,0.000,ALERT,211.70,297.57,60.022,1551677404,"201051344001203","174011545737251",0.00,-15.00,0,295.46,300.87,0.0,0.0,0.000,1211344.3,1211344.3,17962,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551677446,253872.00
03/04/2019 00:30,2,0.000,ALERT,211.93,298.77,60.017,1551677404,"201051344001230","174011545737251",0.00,-14.00,0,296.06,299.67,0.0,0.0,0.000,1206335.6,1206335.6,17770,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551677448,253873.00
03/04/2019 00:30,2,0.000,ALERT,211.70,298.47,60.017,1551677404,"201051344000646","174011545737251",0.00,-15.00,0,295.16,299.37,0.0,0.0,0.000,1200140.0,1200140.0,17930,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551677450,253874.00
03/04/2019 00:30,2,0.000,ALERT,212.83,299.07,60.022,1551677404,"201051344000867","174011545737251",0.00,-13.00,0,296.36,301.47,0.0,0.0,0.000,1200123.3,1200123.3,41850,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551677451,253875.00
03/04/2019 00:30,2,0.000,ALERT,213.29,299.67,60.038,1551677404,"201051344000633","174011545737251",0.00,-15.00,0,295.76,300.87,0.0,0.0,0.000,1199436.6,1199436.6,41901,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551677453,253876.00
03/04/2019 00:30,2,0.000,ALERT,211.48,298.47,60.028,1551677404,"201051344000955","174011545737251",0.00,-15.00,0,295.76,299.37,0.0,0.0,0.000,1219658.9,1219658.9,17954,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551677455,253877.00
03/04/2019 00:30,2,0.000,ALERT,212.61,299.07,60.028,1551677404,"201051344000648","174011545737251",0.00,-15.00,0,296.06,301.17,0.0,0.0,0.000,1212164.3,1212164.3,41409,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551677457,253878.00
03/04/2019 00:30,2,0.000,ALERT,213.06,299.97,60.059,1551677404,"201051344000645","174011545737251",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,1217229.8,1217229.8,41368,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551677459,253879.00
03/04/2019 00:30,2,0.000,ALERT,212.61,300.27,60.022,1551677404,"201051344000569","174011545737251",0.00,-14.00,0,297.87,302.07,0.0,0.0,0.000,1233298.3,1233298.3,9593,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551677460,253880.00
03/04/2019 00:30,2,0.000,ALERT,213.06,299.37,60.028,1551677404,"179051228000119","174011545737251",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,21237.7,21237.7,9662,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551677462,253881.00
03/04/2019 00:45,2,0.000,ALERT,212.61,300.27,60.001,1551678304,"201051344000579","174011545737251",0.00,-14.00,0,298.17,302.37,0.0,0.0,0.000,1230965.4,1230965.4,10039,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551678307,253882.00
03/04/2019 00:45,2,0.000,ALERT,211.93,297.87,60.033,1551678304,"201051344001025","174011545737251",0.00,-15.00,0,295.76,300.27,0.0,0.0,0.000,1215589.5,1215589.5,17961,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551678308,253883.00
03/04/2019 00:45,2,0.000,ALERT,211.93,298.47,60.038,1551678304,"201051344001093","174011545737251",0.00,-12.00,0,296.36,299.67,0.0,0.0,0.000,1200179.3,1200179.3,17970,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551678310,253884.00
03/04/2019 00:45,2,0.000,ALERT,212.38,299.37,60.033,1551678304,"201051344000458","174011545737251",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,1216313.8,1216313.8,9786,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551678312,253885.00
03/04/2019 00:45,2,0.000,ALERT,211.93,299.07,60.065,1551678304,"201051344000890","174011545737251",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,1211683.9,1211683.9,17914,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551678314,253886.00
03/04/2019 00:45,2,0.000,ALERT,212.16,299.07,60.038,1551678304,"201051344000988","174011545737251",0.00,-13.00,0,294.86,301.17,0.0,0.0,0.000,945490.6,945490.6,10139,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551678316,253887.00
03/04/2019 00:45,2,0.000,ALERT,212.61,299.67,60.054,1551678304,"201051344000582","174011545737251",0.00,-16.00,0,297.26,300.57,0.0,0.0,0.000,1191361.1,1191361.1,17886,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551678318,253888.00
03/04/2019 00:45,2,0.000,ALERT,212.16,299.67,60.033,1551678304,"201051344000868","174011545737251",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,1201725.7,1201725.7,41823,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551678319,253889.00
03/04/2019 00:45,2,0.000,ALERT,212.83,299.97,60.033,1551678304,"201051344000576","174011545737251",0.00,-15.00,0,297.57,301.77,0.0,0.0,0.000,1219833.5,1219833.5,13863,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551678321,253890.00
03/04/2019 00:45,2,0.000,ALERT,212.61,299.37,60.028,1551678304,"201051344001158","174011545737251",0.00,-16.00,0,296.96,301.17,0.0,0.0,0.000,1196395.4,1196395.4,10091,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551678323,253891.00
03/04/2019 00:45,2,0.000,ALERT,212.16,298.17,60.038,1551678304,"201051344000917","174011545737251",0.00,-12.00,0,295.16,299.37,0.0,0.0,0.000,1208918.8,1208918.8,17755,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551678325,253892.00
03/04/2019 00:45,2,0.000,ALERT,212.16,298.17,60.070,1551678304,"201051344000417","174011545737251",0.00,-14.00,0,296.06,299.37,0.0,0.0,0.000,978227.7,978227.7,17996,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551678327,253893.00
03/04/2019 00:45,2,0.000,ALERT,212.38,298.47,60.001,1551678304,"201051344000685","174011545737251",0.00,-14.00,0,296.06,299.67,0.0,0.0,0.000,1213479.3,1213479.3,17968,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551678328,253894.00
03/04/2019 00:45,2,0.000,ALERT,212.16,297.87,60.022,1551678304,"201051344000651","174011545737251",0.00,-17.00,0,295.76,299.07,0.0,0.0,0.000,1206481.7,1206481.7,17951,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551678330,253895.00
03/04/2019 00:45,2,0.000,ALERT,212.16,299.67,60.049,1551678304,"201051344000594","174011545737251",0.00,-15.00,0,296.96,301.77,0.0,0.0,0.000,1221405.7,1221405.7,41782,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551678332,253896.00
03/04/2019 00:45,2,0.000,ALERT,212.61,299.37,59.990,1551678304,"201051344000469","174011545737251",0.00,-16.00,0,296.66,301.47,0.0,0.0,0.000,1202538.7,1202538.7,10071,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551678334,253897.00
03/04/2019 00:45,2,0.000,ALERT,212.16,298.77,60.070,1551678304,"201051344000585","174011545737251",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,1221244.7,1221244.7,18002,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551678336,253898.00
03/04/2019 00:45,2,0.000,ALERT,213.06,299.07,60.017,1551678304,"201051344000853","174011545737251",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,1223741.4,1223741.4,9673,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551678338,253899.00
03/04/2019 00:45,2,0.000,ALERT,212.38,298.77,60.012,1551678304,"201051344001145","174011545737251",0.00,-14.00,0,296.96,300.57,0.0,0.0,0.000,1221661.4,1221661.4,17917,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551678340,253900.00
03/04/2019 00:45,2,0.000,ALERT,212.16,298.47,60.017,1551678304,"201051344000438","174011545737251",0.00,-15.00,0,296.96,300.27,0.0,0.0,0.000,1214794.1,1214794.1,17963,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551678342,253901.00
03/04/2019 00:45,2,0.000,ALERT,211.48,298.47,60.033,1551678304,"201051344001135","174011545737251",0.00,-14.00,0,296.66,300.27,0.0,0.0,0.000,1202193.7,1202193.7,17919,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551678343,253902.00
03/04/2019 00:45,2,0.000,ALERT,212.38,299.37,60.022,1551678304,"201051344000983","174011545737251",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,1222047.8,1222047.8,9680,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551678345,253903.00
03/04/2019 00:45,2,0.000,ALERT,211.93,297.87,60.049,1551678304,"201051344001203","174011545737251",0.00,-15.00,0,296.06,301.17,0.0,0.0,0.000,1211344.3,1211344.3,17964,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551678347,253904.00
03/04/2019 00:45,2,0.000,ALERT,211.93,298.77,60.017,1551678304,"201051344001230","174011545737251",0.00,-14.00,0,296.66,299.97,0.0,0.0,0.000,1206335.6,1206335.6,17772,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551678349,253905.00
03/04/2019 00:45,2,0.000,ALERT,211.93,298.47,60.017,1551678304,"201051344000646","174011545737251",0.00,-15.00,0,296.06,299.67,0.0,0.0,0.000,1200140.0,1200140.0,17932,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551678351,253906.00
03/04/2019 00:45,2,0.000,ALERT,212.83,298.77,60.022,1551678304,"201051344000867","174011545737251",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,1200123.3,1200123.3,41852,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551678352,253907.00
03/04/2019 00:45,2,0.000,ALERT,213.29,299.07,59.996,1551678304,"201051344000633","174011545737251",0.00,-14.00,0,295.76,301.17,0.0,0.0,0.000,1199436.6,1199436.6,41903,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551678354,253908.00
03/04/2019 00:45,2,0.000,ALERT,211.70,298.47,59.990,1551678304,"201051344000955","174011545737251",0.00,-14.00,0,296.36,299.67,0.0,0.0,0.000,1219658.9,1219658.9,17956,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551678356,253909.00
03/04/2019 00:45,2,0.000,ALERT,212.38,298.17,60.017,1551678304,"201051344000648","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1212164.3,1212164.3,41411,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551678358,253910.00
03/04/2019 00:45,2,0.000,ALERT,212.83,299.07,60.012,1551678304,"201051344000645","174011545737251",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,1217229.8,1217229.8,41370,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551678360,253911.00
03/04/2019 00:45,2,0.000,ALERT,212.38,299.67,60.006,1551678304,"201051344000569","174011545737251",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,1233298.3,1233298.3,9595,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551678361,253912.00
03/04/2019 00:45,2,0.000,ALERT,212.83,298.47,60.006,1551678304,"179051228000119","174011545737251",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,21237.7,21237.7,9664,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551678363,253913.00
03/04/2019 01:00,2,0.000,ALERT,212.38,299.97,59.990,1551679205,"201051344000579","174011545737251",0.00,-14.00,0,298.47,302.07,0.0,0.0,0.000,1230965.4,1230965.4,10041,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551679207,253914.00
03/04/2019 01:00,2,0.000,ALERT,211.93,297.57,59.990,1551679205,"201051344001025","174011545737251",0.00,-15.00,0,296.06,300.57,0.0,0.0,0.000,1215589.5,1215589.5,17963,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551679209,253915.00
03/04/2019 01:00,2,0.000,ALERT,211.93,298.17,59.990,1551679205,"201051344001093","174011545737251",0.00,-12.00,0,296.36,299.67,0.0,0.0,0.000,1200179.3,1200179.3,17972,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551679210,253916.00
03/04/2019 01:00,2,0.000,ALERT,212.38,299.37,59.990,1551679205,"201051344000458","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1216313.8,1216313.8,9788,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551679212,253917.00
03/04/2019 01:00,2,0.000,ALERT,211.93,298.77,60.038,1551679205,"201051344000890","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1211683.9,1211683.9,17916,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551679214,253918.00
03/04/2019 01:00,2,0.000,ALERT,212.16,298.77,59.990,1551679205,"201051344000988","174011545737251",0.00,-13.00,0,294.56,300.87,0.0,0.0,0.000,945490.6,945490.6,10141,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551679216,253919.00
03/04/2019 01:00,2,0.000,ALERT,212.61,299.37,59.985,1551679205,"201051344000582","174011545737251",0.00,-16.00,0,297.57,300.87,0.0,0.0,0.000,1191361.1,1191361.1,17888,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551679218,253920.00
03/04/2019 01:00,2,0.000,ALERT,212.38,299.97,59.996,1551679205,"201051344000868","174011545737251",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,1201725.7,1201725.7,41825,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551679220,253921.00
03/04/2019 01:00,2,0.000,ALERT,213.06,299.97,59.985,1551679205,"201051344000576","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1219833.5,1219833.5,13865,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551679221,253922.00
03/04/2019 01:00,2,0.000,ALERT,212.61,299.07,59.985,1551679205,"201051344001158","174011545737251",0.00,-15.00,0,297.26,300.87,0.0,0.0,0.000,1196395.4,1196395.4,10093,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551679223,253923.00
03/04/2019 01:00,2,0.000,ALERT,212.16,297.87,59.985,1551679205,"201051344000917","174011545737251",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,1208918.8,1208918.8,17757,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551679225,253924.00
03/04/2019 01:00,2,0.000,ALERT,212.16,297.87,59.985,1551679205,"201051344000417","174011545737251",0.00,-14.00,0,296.06,299.67,0.0,0.0,0.000,978227.7,978227.7,17998,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551679227,253925.00
03/04/2019 01:00,2,0.000,ALERT,212.38,298.17,59.990,1551679205,"201051344000685","174011545737251",0.00,-14.00,0,296.66,300.27,0.0,0.0,0.000,1213479.3,1213479.3,17970,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551679229,253926.00
03/04/2019 01:00,2,0.000,ALERT,212.16,297.57,59.996,1551679205,"201051344000651","174011545737251",0.00,-17.00,0,295.76,299.67,0.0,0.0,0.000,1206481.7,1206481.7,17953,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551679230,253927.00
03/04/2019 01:00,2,0.000,ALERT,211.93,299.67,59.985,1551679205,"201051344000594","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1221405.7,1221405.7,41784,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551679232,253928.00
03/04/2019 01:00,2,0.000,ALERT,212.61,299.37,59.990,1551679205,"201051344000469","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1202538.7,1202538.7,10073,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551679234,253929.00
