ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2019 01:00,2,0.000,ALERT,212.16,298.47,59.985,1551679205,"201051344000585","174011545737251",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,1221244.7,1221244.7,18004,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551679236,253930.00
03/04/2019 01:00,2,0.000,ALERT,212.83,298.77,59.938,1551679205,"201051344000853","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1223741.4,1223741.4,9675,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551679238,253931.00
03/04/2019 01:00,2,0.000,ALERT,212.38,298.77,59.990,1551679205,"201051344001145","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1221661.4,1221661.4,17919,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551679240,253932.00
03/04/2019 01:00,2,0.000,ALERT,212.16,298.47,59.996,1551679205,"201051344000438","174011545737251",0.00,-16.00,0,296.96,300.57,0.0,0.0,0.000,1214794.1,1214794.1,17965,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551679242,253933.00
03/04/2019 01:00,2,0.000,ALERT,211.70,298.47,60.001,1551679205,"201051344001135","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1202193.7,1202193.7,17921,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551679243,253934.00
03/04/2019 01:00,2,0.000,ALERT,212.16,299.07,60.017,1551679205,"201051344000983","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,1222047.8,1222047.8,9682,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551679245,253935.00
03/04/2019 01:00,2,0.000,ALERT,211.93,297.57,59.985,1551679205,"201051344001203","174011545737251",0.00,-15.00,0,296.06,301.47,0.0,0.0,0.000,1211344.3,1211344.3,17966,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551679247,253936.00
03/04/2019 01:00,2,0.000,ALERT,211.93,298.47,60.012,1551679205,"201051344001230","174011545737251",0.00,-14.00,0,296.96,300.27,0.0,0.0,0.000,1206335.6,1206335.6,17774,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551679249,253937.00
03/04/2019 01:00,2,0.000,ALERT,211.70,297.87,59.996,1551679205,"201051344000646","174011545737251",0.00,-15.00,0,296.06,299.67,0.0,0.0,0.000,1200140.0,1200140.0,17934,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551679251,253938.00
03/04/2019 01:00,2,0.000,ALERT,212.38,298.17,59.996,1551679205,"201051344000867","174011545737251",0.00,-13.00,0,296.36,301.17,0.0,0.0,0.000,1200123.3,1200123.3,41854,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551679253,253939.00
03/04/2019 01:00,2,0.000,ALERT,213.06,299.07,60.033,1551679205,"201051344000633","174011545737251",0.00,-15.00,0,295.76,300.87,0.0,0.0,0.000,1199436.6,1199436.6,41905,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551679255,253940.00
03/04/2019 01:00,2,0.000,ALERT,211.48,298.17,60.001,1551679205,"201051344000955","174011545737251",0.00,-14.00,0,296.36,299.97,0.0,0.0,0.000,1219658.9,1219658.9,17958,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551679256,253941.00
03/04/2019 01:00,2,0.000,ALERT,212.16,298.17,60.006,1551679205,"201051344000648","174011545737251",0.00,-16.00,0,296.36,300.87,0.0,0.0,0.000,1212164.3,1212164.3,41413,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551679258,253942.00
03/04/2019 01:00,2,0.000,ALERT,212.83,299.37,60.006,1551679205,"201051344000645","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1217229.8,1217229.8,41372,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551679260,253943.00
03/04/2019 01:00,2,0.000,ALERT,212.16,299.67,59.975,1551679205,"201051344000569","174011545737251",0.00,-14.00,0,297.87,302.07,0.0,0.0,0.000,1233298.3,1233298.3,9597,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551679262,253944.00
03/04/2019 01:00,2,0.000,ALERT,212.83,298.77,59.996,1551679205,"179051228000119","174011545737251",0.00,-12.00,0,295.46,300.57,0.0,0.0,0.000,21237.7,21237.7,9666,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551679264,253945.00
03/04/2019 01:15,2,0.000,ALERT,212.61,300.27,60.001,1551680104,"201051344000579","174011545737251",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,1230965.4,1230965.4,10043,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551680106,253946.00
03/04/2019 01:15,2,0.000,ALERT,211.70,297.26,60.038,1551680104,"201051344001025","174011545737251",0.00,-16.00,0,295.76,300.57,0.0,0.0,0.000,1215589.5,1215589.5,17965,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551680108,253947.00
03/04/2019 01:15,2,0.000,ALERT,211.93,298.47,59.980,1551680104,"201051344001093","174011545737251",0.00,-12.00,0,296.36,299.67,0.0,0.0,0.000,1200179.3,1200179.3,17974,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551680110,253948.00
03/04/2019 01:15,2,0.000,ALERT,212.38,299.37,59.985,1551680104,"201051344000458","174011545737251",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,1216313.8,1216313.8,9790,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551680111,253949.00
03/04/2019 01:15,2,0.000,ALERT,211.70,298.47,59.996,1551680104,"201051344000890","174011545737251",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,1211683.9,1211683.9,17918,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551680113,253950.00
03/04/2019 01:15,2,0.000,ALERT,212.38,299.07,60.001,1551680104,"201051344000988","174011545737251",0.00,-14.00,0,294.56,301.17,0.0,0.0,0.000,945490.6,945490.6,10143,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551680115,253951.00
03/04/2019 01:15,2,0.000,ALERT,212.61,299.37,60.001,1551680104,"201051344000582","174011545737251",0.00,-16.00,0,297.26,300.87,0.0,0.0,0.000,1191361.1,1191361.1,17890,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551680117,253952.00
03/04/2019 01:15,2,0.000,ALERT,212.61,300.27,59.969,1551680104,"201051344000868","174011545737251",0.00,-15.00,0,297.87,302.07,0.0,0.0,0.000,1201725.7,1201725.7,41827,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551680119,253953.00
03/04/2019 01:15,2,0.000,ALERT,213.06,299.97,59.996,1551680104,"201051344000576","174011545737251",0.00,-14.00,0,297.57,302.07,0.0,0.0,0.000,1219833.5,1219833.5,13867,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551680120,253954.00
03/04/2019 01:15,2,0.000,ALERT,212.61,299.07,60.001,1551680104,"201051344001158","174011545737251",0.00,-15.00,0,296.66,301.47,0.0,0.0,0.000,1196395.4,1196395.4,10095,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551680122,253955.00
03/04/2019 01:15,2,0.000,ALERT,212.16,298.17,60.006,1551680104,"201051344000917","174011545737251",0.00,-12.00,0,295.16,299.37,0.0,0.0,0.000,1208918.8,1208918.8,17759,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551680124,253956.00
03/04/2019 01:15,2,0.000,ALERT,212.16,298.17,60.017,1551680104,"201051344000417","174011545737251",0.00,-15.00,0,296.06,299.37,0.0,0.0,0.000,978227.7,978227.7,18000,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551680126,253957.00
03/04/2019 01:15,2,0.000,ALERT,212.38,298.47,60.017,1551680104,"201051344000685","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1213479.3,1213479.3,17972,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551680128,253958.00
03/04/2019 01:15,2,0.000,ALERT,211.93,297.57,60.006,1551680104,"201051344000651","174011545737251",0.00,-17.00,0,295.46,299.37,0.0,0.0,0.000,1206481.7,1206481.7,17955,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551680130,253959.00
03/04/2019 01:15,2,0.000,ALERT,211.93,299.97,60.038,1551680104,"201051344000594","174011545737251",0.00,-15.00,0,296.96,301.77,0.0,0.0,0.000,1221405.7,1221405.7,41786,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551680132,253960.00
03/04/2019 01:15,2,0.000,ALERT,212.61,299.67,60.012,1551680104,"201051344000469","174011545737251",0.00,-16.00,0,296.36,301.47,0.0,0.0,0.000,1202538.7,1202538.7,10075,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551680133,253961.00
03/04/2019 01:15,2,0.000,ALERT,212.16,298.77,60.017,1551680104,"201051344000585","174011545737251",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,1221244.7,1221244.7,18006,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551680135,253962.00
03/04/2019 01:15,2,0.000,ALERT,213.06,299.07,60.012,1551680104,"201051344000853","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,1223741.4,1223741.4,9677,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551680137,253963.00
03/04/2019 01:15,2,0.000,ALERT,211.93,298.17,60.054,1551680104,"201051344001145","174011545737251",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,1221661.4,1221661.4,17921,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551680139,253964.00
03/04/2019 01:15,2,0.000,ALERT,211.93,298.47,60.022,1551680104,"201051344000438","174011545737251",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,1214794.1,1214794.1,17967,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551680141,253965.00
03/04/2019 01:15,2,0.000,ALERT,211.48,298.47,59.969,1551680104,"201051344001135","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1202193.7,1202193.7,17923,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551680143,253966.00
03/04/2019 01:15,2,0.000,ALERT,212.38,299.37,60.049,1551680104,"201051344000983","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,1222047.8,1222047.8,9684,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551680144,253967.00
03/04/2019 01:15,2,0.000,ALERT,211.93,297.87,60.017,1551680104,"201051344001203","174011545737251",0.00,-15.00,0,295.76,301.17,0.0,0.0,0.000,1211344.3,1211344.3,17968,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551680146,253968.00
03/04/2019 01:15,2,0.000,ALERT,211.93,298.77,60.022,1551680104,"201051344001230","174011545737251",0.00,-14.00,0,296.36,299.97,0.0,0.0,0.000,1206335.6,1206335.6,17776,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551680148,253969.00
03/04/2019 01:15,2,0.000,ALERT,211.70,298.17,59.985,1551680104,"201051344000646","174011545737251",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,1200140.0,1200140.0,17936,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551680150,253970.00
03/04/2019 01:15,2,0.000,ALERT,212.61,298.77,60.028,1551680104,"201051344000867","174011545737251",0.00,-13.00,0,296.06,301.77,0.0,0.0,0.000,1200123.3,1200123.3,41856,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551680152,253971.00
03/04/2019 01:15,2,0.000,ALERT,213.06,299.37,60.038,1551680104,"201051344000633","174011545737251",0.00,-15.00,0,295.16,301.47,0.0,0.0,0.000,1199436.6,1199436.6,41907,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551680153,253972.00
03/04/2019 01:15,2,0.000,ALERT,211.48,298.17,60.033,1551680104,"201051344000955","174011545737251",0.00,-15.00,0,296.06,299.67,0.0,0.0,0.000,1219658.9,1219658.9,17960,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551680155,253973.00
03/04/2019 01:15,2,0.000,ALERT,212.38,298.47,60.049,1551680104,"201051344000648","174011545737251",0.00,-16.00,0,296.06,301.47,0.0,0.0,0.000,1212164.3,1212164.3,41415,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551680157,253974.00
03/04/2019 01:15,2,0.000,ALERT,212.83,299.37,60.033,1551680104,"201051344000645","174011545737251",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,1217229.8,1217229.8,41374,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551680159,253975.00
03/04/2019 01:15,2,0.000,ALERT,212.38,299.97,60.028,1551680104,"201051344000569","174011545737251",0.00,-14.00,0,297.57,302.37,0.0,0.0,0.000,1233298.3,1233298.3,9599,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551680161,253976.00
03/04/2019 01:15,2,0.000,ALERT,212.83,298.77,60.043,1551680104,"179051228000119","174011545737251",0.00,-12.00,0,295.46,301.17,0.0,0.0,0.000,21237.7,21237.7,9668,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551680162,253977.00
03/04/2019 01:30,2,0.000,ALERT,212.83,300.87,60.022,1551681005,"201051344000579","174011545737251",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,1230965.4,1230965.4,10045,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551681007,253978.00
03/04/2019 01:30,2,0.000,ALERT,211.93,297.87,59.980,1551681005,"201051344001025","174011545737251",0.00,-16.00,0,295.76,300.57,0.0,0.0,0.000,1215589.5,1215589.5,17967,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681009,253979.00
03/04/2019 01:30,2,0.000,ALERT,211.93,298.47,60.033,1551681005,"201051344001093","174011545737251",0.00,-12.00,0,296.06,299.67,0.0,0.0,0.000,1200179.3,1200179.3,17976,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681010,253980.00
03/04/2019 01:30,2,0.000,ALERT,212.61,299.97,60.028,1551681005,"201051344000458","174011545737251",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,1216313.8,1216313.8,9792,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551681012,253981.00
03/04/2019 01:30,2,0.000,ALERT,211.93,299.07,60.033,1551681005,"201051344000890","174011545737251",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,1211683.9,1211683.9,17920,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681014,253982.00
03/04/2019 01:30,2,0.000,ALERT,212.61,299.67,60.022,1551681005,"201051344000988","174011545737251",0.00,-14.00,0,294.86,300.87,0.0,0.0,0.000,945490.6,945490.6,10145,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681016,253983.00
03/04/2019 01:30,2,0.000,ALERT,212.61,299.37,60.022,1551681005,"201051344000582","174011545737251",0.00,-16.00,0,297.57,301.17,0.0,0.0,0.000,1191361.1,1191361.1,17892,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681018,253984.00
03/04/2019 01:30,2,0.000,ALERT,212.61,300.57,60.028,1551681005,"201051344000868","174011545737251",0.00,-14.00,0,297.87,302.07,0.0,0.0,0.000,1201725.7,1201725.7,41829,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681020,253985.00
03/04/2019 01:30,2,0.000,ALERT,213.06,300.57,60.022,1551681005,"201051344000576","174011545737251",0.00,-15.00,0,297.57,301.77,0.0,0.0,0.000,1219833.5,1219833.5,13869,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551681021,253986.00
03/04/2019 01:30,2,0.000,ALERT,212.83,299.97,60.028,1551681005,"201051344001158","174011545737251",0.00,-16.00,0,296.96,301.17,0.0,0.0,0.000,1196395.4,1196395.4,10097,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551681023,253987.00
03/04/2019 01:30,2,0.000,ALERT,212.16,297.87,60.038,1551681005,"201051344000917","174011545737251",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,1208918.8,1208918.8,17761,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681025,253988.00
03/04/2019 01:30,2,0.000,ALERT,212.38,298.17,59.985,1551681005,"201051344000417","174011545737251",0.00,-14.00,0,296.06,299.67,0.0,0.0,0.000,978227.7,978227.7,18002,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681027,253989.00
03/04/2019 01:30,2,0.000,ALERT,212.38,298.47,60.012,1551681005,"201051344000685","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1213479.3,1213479.3,17974,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681029,253990.00
03/04/2019 01:30,2,0.000,ALERT,212.16,297.87,60.017,1551681005,"201051344000651","174011545737251",0.00,-17.00,0,296.06,299.37,0.0,0.0,0.000,1206481.7,1206481.7,17957,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681031,253991.00
03/04/2019 01:30,2,0.000,ALERT,212.16,300.27,60.028,1551681005,"201051344000594","174011545737251",0.00,-15.00,0,296.96,301.47,0.0,0.0,0.000,1221405.7,1221405.7,41788,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681032,253992.00
03/04/2019 01:30,2,0.000,ALERT,212.83,299.97,60.022,1551681005,"201051344000469","174011545737251",0.00,-15.00,0,296.36,301.17,0.0,0.0,0.000,1202538.7,1202538.7,10077,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551681034,253993.00
03/04/2019 01:30,2,0.000,ALERT,212.16,298.77,60.028,1551681005,"201051344000585","174011545737251",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,1221244.7,1221244.7,18008,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551681036,253994.00
03/04/2019 01:30,2,0.000,ALERT,213.29,299.97,59.985,1551681005,"201051344000853","174011545737251",0.00,-14.00,0,296.96,301.47,0.0,0.0,0.000,1223741.4,1223741.4,9679,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681038,253995.00
03/04/2019 01:30,2,0.000,ALERT,212.38,298.77,60.001,1551681005,"201051344001145","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1221661.4,1221661.4,17923,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681040,253996.00
03/04/2019 01:30,2,0.000,ALERT,212.16,298.47,60.028,1551681005,"201051344000438","174011545737251",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,1214794.1,1214794.1,17969,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681041,253997.00
03/04/2019 01:30,2,0.000,ALERT,211.70,298.47,60.017,1551681005,"201051344001135","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1202193.7,1202193.7,17925,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551681043,253998.00
03/04/2019 01:30,2,0.000,ALERT,212.61,299.97,60.022,1551681005,"201051344000983","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,1222047.8,1222047.8,9686,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551681045,253999.00
03/04/2019 01:30,2,0.000,ALERT,211.93,297.87,60.012,1551681005,"201051344001203","174011545737251",0.00,-15.00,0,295.76,301.17,0.0,0.0,0.000,1211344.3,1211344.3,17970,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551681047,254000.00
03/04/2019 01:30,2,0.000,ALERT,211.93,298.77,60.022,1551681005,"201051344001230","174011545737251",0.00,-14.00,0,296.66,299.97,0.0,0.0,0.000,1206335.6,1206335.6,17778,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681049,254001.00
03/04/2019 01:30,2,0.000,ALERT,211.70,298.47,60.017,1551681005,"201051344000646","174011545737251",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,1200140.0,1200140.0,17938,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681051,254002.00
03/04/2019 01:30,2,0.000,ALERT,212.83,299.07,60.017,1551681005,"201051344000867","174011545737251",0.00,-13.00,0,296.06,301.47,0.0,0.0,0.000,1200123.3,1200123.3,41858,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681053,254003.00
03/04/2019 01:30,2,0.000,ALERT,213.29,299.37,60.012,1551681005,"201051344000633","174011545737251",0.00,-15.00,0,295.46,301.17,0.0,0.0,0.000,1199436.6,1199436.6,41909,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551681054,254004.00
03/04/2019 01:30,2,0.000,ALERT,211.70,298.77,60.049,1551681005,"201051344000955","174011545737251",0.00,-14.00,0,296.36,299.67,0.0,0.0,0.000,1219658.9,1219658.9,17962,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681056,254005.00
03/04/2019 01:30,2,0.000,ALERT,212.61,298.77,60.012,1551681005,"201051344000648","174011545737251",0.00,-16.00,0,296.06,301.17,0.0,0.0,0.000,1212164.3,1212164.3,41417,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681058,254006.00
03/04/2019 01:30,2,0.000,ALERT,213.06,299.97,60.022,1551681005,"201051344000645","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1217229.8,1217229.8,41376,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681060,254007.00
03/04/2019 01:30,2,0.000,ALERT,212.61,300.27,60.017,1551681005,"201051344000569","174011545737251",0.00,-14.00,0,297.87,302.07,0.0,0.0,0.000,1233298.3,1233298.3,9601,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681062,254008.00
03/04/2019 01:30,2,0.000,ALERT,213.06,299.37,60.017,1551681005,"179051228000119","174011545737251",0.00,-12.00,0,295.46,300.87,0.0,0.0,0.000,21237.7,21237.7,9670,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551681063,254009.00
03/04/2019 01:45,2,0.000,ALERT,212.83,300.27,60.022,1551681904,"201051344000579","174011545737251",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,1230965.4,1230965.4,10047,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551681906,254010.00
03/04/2019 01:45,2,0.000,ALERT,212.16,297.87,60.012,1551681904,"201051344001025","174011545737251",0.00,-16.00,0,296.06,300.57,0.0,0.0,0.000,1215589.5,1215589.5,17969,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681908,254011.00
03/04/2019 01:45,2,0.000,ALERT,212.38,298.77,60.001,1551681904,"201051344001093","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,1200179.3,1200179.3,17978,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681910,254012.00
03/04/2019 01:45,2,0.000,ALERT,212.61,299.67,60.017,1551681904,"201051344000458","174011545737251",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,1216313.8,1216313.8,9794,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681912,254013.00
03/04/2019 01:45,2,0.000,ALERT,212.16,299.07,60.028,1551681904,"201051344000890","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1211683.9,1211683.9,17922,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681913,254014.00
03/04/2019 01:45,2,0.000,ALERT,212.61,299.37,60.028,1551681904,"201051344000988","174011545737251",0.00,-14.00,0,295.46,301.17,0.0,0.0,0.000,945490.6,945490.6,10147,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551681915,254015.00
03/04/2019 01:45,2,0.000,ALERT,212.61,299.67,60.006,1551681904,"201051344000582","174011545737251",0.00,-16.00,0,297.57,300.87,0.0,0.0,0.000,1191361.1,1191361.1,17894,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681917,254016.00
03/04/2019 01:45,2,0.000,ALERT,212.61,300.27,60.022,1551681904,"201051344000868","174011545737251",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,1201725.7,1201725.7,41831,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681919,254017.00
03/04/2019 01:45,2,0.000,ALERT,213.06,300.27,60.017,1551681904,"201051344000576","174011545737251",0.00,-14.00,0,297.87,302.07,0.0,0.0,0.000,1219833.5,1219833.5,13871,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681921,254018.00
03/04/2019 01:45,2,0.000,ALERT,212.83,299.37,60.022,1551681904,"201051344001158","174011545737251",0.00,-16.00,0,297.57,301.47,0.0,0.0,0.000,1196395.4,1196395.4,10099,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681922,254019.00
03/04/2019 01:45,2,0.000,ALERT,212.38,298.17,60.012,1551681904,"201051344000917","174011545737251",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,1208918.8,1208918.8,17763,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681924,254020.00
03/04/2019 01:45,2,0.000,ALERT,212.38,298.17,60.012,1551681904,"201051344000417","174011545737251",0.00,-16.00,0,296.06,299.67,0.0,0.0,0.000,978227.7,978227.7,18004,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681926,254021.00
03/04/2019 01:45,2,0.000,ALERT,212.38,298.77,60.022,1551681904,"201051344000685","174011545737251",0.00,-14.00,0,296.36,299.97,0.0,0.0,0.000,1213479.3,1213479.3,17976,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681928,254022.00
03/04/2019 01:45,2,0.000,ALERT,212.38,297.87,60.022,1551681904,"201051344000651","174011545737251",0.00,-17.00,0,295.76,299.37,0.0,0.0,0.000,1206481.7,1206481.7,17959,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681930,254023.00
03/04/2019 01:45,2,0.000,ALERT,212.16,299.97,60.001,1551681904,"201051344000594","174011545737251",0.00,-15.00,0,297.57,301.77,0.0,0.0,0.000,1221405.7,1221405.7,41790,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681931,254024.00
03/04/2019 01:45,2,0.000,ALERT,212.83,299.97,60.065,1551681904,"201051344000469","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1202538.7,1202538.7,10079,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681933,254025.00
03/04/2019 01:45,2,0.000,ALERT,212.38,298.77,60.012,1551681904,"201051344000585","174011545737251",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,1221244.7,1221244.7,18010,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681935,254026.00
03/04/2019 01:45,2,0.000,ALERT,213.06,299.37,59.975,1551681904,"201051344000853","174011545737251",0.00,-15.00,0,297.87,301.77,0.0,0.0,0.000,1223741.4,1223741.4,9681,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551681937,254027.00
03/04/2019 01:45,2,0.000,ALERT,212.61,298.77,60.028,1551681904,"201051344001145","174011545737251",0.00,-15.00,0,296.96,300.57,0.0,0.0,0.000,1221661.4,1221661.4,17925,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681939,254028.00
03/04/2019 01:45,2,0.000,ALERT,212.38,298.77,59.990,1551681904,"201051344000438","174011545737251",0.00,-15.00,0,296.96,300.57,0.0,0.0,0.000,1214794.1,1214794.1,17971,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681941,254029.00
03/04/2019 01:45,2,0.000,ALERT,211.93,298.77,60.006,1551681904,"201051344001135","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1202193.7,1202193.7,17927,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681942,254030.00
03/04/2019 01:45,2,0.000,ALERT,212.61,299.67,60.012,1551681904,"201051344000983","174011545737251",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,1222047.8,1222047.8,9688,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681944,254031.00
03/04/2019 01:45,2,0.000,ALERT,212.16,297.87,60.001,1551681904,"201051344001203","174011545737251",0.00,-16.00,0,296.06,301.47,0.0,0.0,0.000,1211344.3,1211344.3,17972,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681946,254032.00
03/04/2019 01:45,2,0.000,ALERT,212.16,298.77,59.969,1551681904,"201051344001230","174011545737251",0.00,-14.00,0,296.36,299.97,0.0,0.0,0.000,1206335.6,1206335.6,17780,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551681948,254033.00
03/04/2019 01:45,2,0.000,ALERT,212.16,298.47,60.006,1551681904,"201051344000646","174011545737251",0.00,-15.00,0,296.06,299.97,0.0,0.0,0.000,1200140.0,1200140.0,17940,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681950,254034.00
03/04/2019 01:45,2,0.000,ALERT,213.06,299.07,60.006,1551681904,"201051344000867","174011545737251",0.00,-13.00,0,296.96,301.77,0.0,0.0,0.000,1200123.3,1200123.3,41860,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681951,254035.00
03/04/2019 01:45,2,0.000,ALERT,213.51,299.67,60.006,1551681904,"201051344000633","174011545737251",0.00,-15.00,0,296.36,301.17,0.0,0.0,0.000,1199436.6,1199436.6,41911,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681953,254036.00
03/04/2019 01:45,2,0.000,ALERT,211.93,298.77,60.001,1551681904,"201051344000955","174011545737251",0.00,-14.00,0,296.66,300.27,0.0,0.0,0.000,1219658.9,1219658.9,17964,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681955,254037.00
03/04/2019 01:45,2,0.000,ALERT,212.83,299.07,60.001,1551681904,"201051344000648","174011545737251",0.00,-16.00,0,296.66,301.17,0.0,0.0,0.000,1212164.3,1212164.3,41419,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551681957,254038.00
03/04/2019 01:45,2,0.000,ALERT,213.29,299.67,59.975,1551681904,"201051344000645","174011545737251",0.00,-14.00,0,297.87,301.47,0.0,0.0,0.000,1217229.8,1217229.8,41378,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551681959,254039.00
03/04/2019 01:45,2,0.000,ALERT,212.83,300.27,60.006,1551681904,"201051344000569","174011545737251",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,1233298.3,1233298.3,9603,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551681961,254040.00
03/04/2019 01:45,2,0.000,ALERT,213.06,299.07,60.049,1551681904,"179051228000119","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,21237.7,21237.7,9672,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551681962,254041.00
03/04/2019 02:00,2,0.000,ALERT,212.83,300.57,59.975,1551682804,"201051344000579","174011545737251",0.00,-15.00,0,298.17,302.37,0.0,0.0,0.000,1230965.4,1230965.4,10049,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551682807,254042.00
03/04/2019 02:00,2,0.000,ALERT,211.70,297.26,60.006,1551682804,"201051344001025","174011545737251",0.00,-16.00,0,296.06,300.87,0.0,0.0,0.000,1215589.5,1215589.5,17971,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551682808,254043.00
03/04/2019 02:00,2,0.000,ALERT,211.93,298.17,60.001,1551682804,"201051344001093","174011545737251",0.00,-13.00,0,296.36,299.97,0.0,0.0,0.000,1200179.3,1200179.3,17980,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551682810,254044.00
03/04/2019 02:00,2,0.000,ALERT,212.61,299.97,60.006,1551682804,"201051344000458","174011545737251",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,1216313.8,1216313.8,9796,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551682812,254045.00
03/04/2019 02:00,2,0.000,ALERT,211.93,298.47,60.001,1551682804,"201051344000890","174011545737251",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,1211683.9,1211683.9,17924,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551682814,254046.00
03/04/2019 02:00,2,0.000,ALERT,212.61,299.97,59.990,1551682804,"201051344000988","174011545737251",0.00,-14.00,0,294.56,301.17,0.0,0.0,0.000,945490.6,945490.6,10149,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551682816,254047.00
03/04/2019 02:00,2,0.000,ALERT,212.38,299.07,60.033,1551682804,"201051344000582","174011545737251",0.00,-17.00,0,297.26,300.87,0.0,0.0,0.000,1191361.1,1191361.1,17896,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551682817,254048.00
03/04/2019 02:00,2,0.000,ALERT,212.83,300.57,59.996,1551682804,"201051344000868","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1201725.7,1201725.7,41833,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551682819,254049.00
03/04/2019 02:00,2,0.000,ALERT,213.29,300.57,59.996,1551682804,"201051344000576","174011545737251",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,1219833.5,1219833.5,13873,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551682821,254050.00
03/04/2019 02:00,2,0.000,ALERT,213.06,299.97,59.996,1551682804,"201051344001158","174011545737251",0.00,-16.00,0,296.96,301.47,0.0,0.0,0.000,1196395.4,1196395.4,10101,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551682823,254051.00
03/04/2019 02:00,2,0.000,ALERT,211.93,297.57,59.959,1551682804,"201051344000917","174011545737251",0.00,-12.00,0,295.16,299.67,0.0,0.0,0.000,1208918.8,1208918.8,17765,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551682825,254052.00
03/04/2019 02:00,2,0.000,ALERT,212.16,297.57,60.001,1551682804,"201051344000417","174011545737251",0.00,-15.00,0,296.06,299.67,0.0,0.0,0.000,978227.7,978227.7,18006,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551682827,254053.00
03/04/2019 02:00,2,0.000,ALERT,212.16,297.87,59.990,1551682804,"201051344000685","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1213479.3,1213479.3,17978,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551682828,254054.00
03/04/2019 02:00,2,0.000,ALERT,211.93,297.26,59.975,1551682804,"201051344000651","174011545737251",0.00,-17.00,0,295.76,299.67,0.0,0.0,0.000,1206481.7,1206481.7,17961,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551682830,254055.00
03/04/2019 02:00,2,0.000,ALERT,212.38,300.57,60.006,1551682804,"201051344000594","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1221405.7,1221405.7,41792,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551682832,254056.00
03/04/2019 02:00,2,0.000,ALERT,213.06,300.27,59.990,1551682804,"201051344000469","174011545737251",0.00,-16.00,0,296.66,301.47,0.0,0.0,0.000,1202538.7,1202538.7,10081,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551682834,254057.00
03/04/2019 02:00,2,0.000,ALERT,212.16,298.47,59.990,1551682804,"201051344000585","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1221244.7,1221244.7,18012,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551682836,254058.00
03/04/2019 02:00,2,0.000,ALERT,213.29,299.97,59.990,1551682804,"201051344000853","174011545737251",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,1223741.4,1223741.4,9683,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551682838,254059.00
03/04/2019 02:00,2,0.000,ALERT,212.16,298.17,60.033,1551682804,"201051344001145","174011545737251",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,1221661.4,1221661.4,17927,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551682840,254060.00
03/04/2019 02:00,2,0.000,ALERT,211.93,297.87,59.990,1551682804,"201051344000438","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1214794.1,1214794.1,17973,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551682841,254061.00
03/04/2019 02:00,2,0.000,ALERT,211.48,298.17,60.033,1551682804,"201051344001135","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1202193.7,1202193.7,17929,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551682843,254062.00
03/04/2019 02:00,2,0.000,ALERT,212.83,299.97,59.990,1551682804,"201051344000983","174011545737251",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,1222047.8,1222047.8,9690,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551682845,254063.00
03/04/2019 02:00,2,0.000,ALERT,211.93,297.57,59.964,1551682804,"201051344001203","174011545737251",0.00,-16.00,0,296.36,301.77,0.0,0.0,0.000,1211344.3,1211344.3,17974,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551682847,254064.00
03/04/2019 02:00,2,0.000,ALERT,211.93,298.47,59.964,1551682804,"201051344001230","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1206335.6,1206335.6,17782,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551682849,254065.00
03/04/2019 02:00,2,0.000,ALERT,211.70,298.17,59.969,1551682804,"201051344000646","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1200140.0,1200140.0,17942,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551682850,254066.00
03/04/2019 02:00,2,0.000,ALERT,213.06,299.37,59.969,1551682804,"201051344000867","174011545737251",0.00,-13.00,0,296.36,301.77,0.0,0.0,0.000,1200123.3,1200123.3,41862,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551682852,254067.00
03/04/2019 02:00,2,0.000,ALERT,213.51,299.97,59.964,1551682804,"201051344000633","174011545737251",0.00,-15.00,0,296.06,301.17,0.0,0.0,0.000,1199436.6,1199436.6,41913,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551682854,254068.00
03/04/2019 02:00,2,0.000,ALERT,211.48,298.17,60.006,1551682804,"201051344000955","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1219658.9,1219658.9,17966,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551682856,254069.00
03/04/2019 02:00,2,0.000,ALERT,212.83,299.37,59.996,1551682804,"201051344000648","174011545737251",0.00,-17.00,0,296.66,301.17,0.0,0.0,0.000,1212164.3,1212164.3,41421,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551682858,254070.00
03/04/2019 02:00,2,0.000,ALERT,213.29,299.97,60.043,1551682804,"201051344000645","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1217229.8,1217229.8,41380,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551682860,254071.00
03/04/2019 02:00,2,0.000,ALERT,212.83,300.57,59.990,1551682804,"201051344000569","174011545737251",0.00,-15.00,0,298.17,302.37,0.0,0.0,0.000,1233298.3,1233298.3,9605,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551682861,254072.00
03/04/2019 02:00,2,0.000,ALERT,213.29,299.67,59.948,1551682804,"179051228000119","174011545737251",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,21237.7,21237.7,9674,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551682863,254073.00
