ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2019 02:15,2,0.000,ALERT,212.61,300.27,59.985,1551683703,"201051344000579","174011545737251",0.00,-15.00,0,287.35,302.68,0.0,0.0,0.000,1230965.4,1230965.4,10051,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551683706,254074.00
03/04/2019 02:15,2,0.000,ALERT,212.16,298.17,59.975,1551683703,"201051344001025","174011545737251",0.00,-16.00,0,284.94,300.87,0.0,0.0,0.000,1215589.5,1215589.5,17973,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551683707,254075.00
03/04/2019 02:15,2,0.000,ALERT,212.16,298.47,60.033,1551683703,"201051344001093","174011545737251",0.00,-13.00,0,285.54,299.97,0.0,0.0,0.000,1200179.3,1200179.3,17982,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551683709,254076.00
03/04/2019 02:15,2,0.000,ALERT,212.38,299.37,60.012,1551683703,"201051344000458","174011545737251",0.00,-12.00,0,286.74,302.37,0.0,0.0,0.000,1216313.8,1216313.8,9798,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551683711,254077.00
03/04/2019 02:15,2,0.000,ALERT,212.16,299.07,60.012,1551683703,"201051344000890","174011545737251",0.00,-14.00,0,286.14,301.17,0.0,0.0,0.000,1211683.9,1211683.9,17926,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551683713,254078.00
03/04/2019 02:15,2,0.000,ALERT,212.16,299.07,59.980,1551683703,"201051344000988","174011545737251",0.00,-14.00,0,284.04,301.47,0.0,0.0,0.000,945490.6,945490.6,10151,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551683715,254079.00
03/04/2019 02:15,2,0.000,ALERT,212.83,299.97,60.006,1551683703,"201051344000582","174011545737251",0.00,-17.00,0,286.44,301.17,0.0,0.0,0.000,1191361.1,1191361.1,17898,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551683717,254080.00
03/04/2019 02:15,2,0.000,ALERT,212.38,299.97,60.006,1551683703,"201051344000868","174011545737251",0.00,-14.00,0,287.05,302.37,0.0,0.0,0.000,1201725.7,1201725.7,41835,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551683718,254081.00
03/04/2019 02:15,2,0.000,ALERT,213.06,299.97,59.964,1551683703,"201051344000576","174011545737251",0.00,-15.00,0,286.74,302.07,0.0,0.0,0.000,1219833.5,1219833.5,13875,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551683720,254082.00
03/04/2019 02:15,2,0.000,ALERT,212.61,299.37,59.996,1551683703,"201051344001158","174011545737251",0.00,-16.00,0,286.14,301.47,0.0,0.0,0.000,1196395.4,1196395.4,10103,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551683722,254083.00
03/04/2019 02:15,2,0.000,ALERT,212.61,298.47,60.006,1551683703,"201051344000917","174011545737251",0.00,-13.00,0,284.64,299.67,0.0,0.0,0.000,1208918.8,1208918.8,17767,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551683724,254084.00
03/04/2019 02:15,2,0.000,ALERT,212.61,298.47,60.012,1551683703,"201051344000417","174011545737251",0.00,-15.00,0,284.94,299.67,0.0,0.0,0.000,978227.7,978227.7,18008,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551683726,254085.00
03/04/2019 02:15,2,0.000,ALERT,212.61,298.47,60.017,1551683703,"201051344000685","174011545737251",0.00,-15.00,0,285.54,299.97,0.0,0.0,0.000,1213479.3,1213479.3,17980,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551683728,254086.00
03/04/2019 02:15,2,0.000,ALERT,212.38,298.17,59.969,1551683703,"201051344000651","174011545737251",0.00,-17.00,0,284.94,299.67,0.0,0.0,0.000,1206481.7,1206481.7,17963,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551683729,254087.00
03/04/2019 02:15,2,0.000,ALERT,212.16,299.97,59.996,1551683703,"201051344000594","174011545737251",0.00,-16.00,0,286.14,301.77,0.0,0.0,0.000,1221405.7,1221405.7,41794,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551683731,254088.00
03/04/2019 02:15,2,0.000,ALERT,212.83,299.67,60.001,1551683703,"201051344000469","174011545737251",0.00,-16.00,0,285.54,301.77,0.0,0.0,0.000,1202538.7,1202538.7,10083,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551683733,254089.00
03/04/2019 02:15,2,0.000,ALERT,212.38,299.07,60.006,1551683703,"201051344000585","174011545737251",0.00,-14.00,0,285.24,300.27,0.0,0.0,0.000,1221244.7,1221244.7,18014,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551683735,254090.00
03/04/2019 02:15,2,0.000,ALERT,213.29,299.37,60.006,1551683703,"201051344000853","174011545737251",0.00,-15.00,0,286.44,301.77,0.0,0.0,0.000,1223741.4,1223741.4,9685,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551683737,254091.00
03/04/2019 02:15,2,0.000,ALERT,212.61,299.07,59.980,1551683703,"201051344001145","174011545737251",0.00,-15.00,0,285.84,300.87,0.0,0.0,0.000,1221661.4,1221661.4,17929,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551683738,254092.00
03/04/2019 02:15,2,0.000,ALERT,212.61,299.07,59.964,1551683703,"201051344000438","174011545737251",0.00,-16.00,0,285.84,300.57,0.0,0.0,0.000,1214794.1,1214794.1,17975,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551683740,254093.00
03/04/2019 02:15,2,0.000,ALERT,211.93,298.77,60.001,1551683703,"201051344001135","174011545737251",0.00,-15.00,0,285.84,300.87,0.0,0.0,0.000,1202193.7,1202193.7,17931,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551683742,254094.00
03/04/2019 02:15,2,0.000,ALERT,212.61,299.37,59.996,1551683703,"201051344000983","174011545737251",0.00,-14.00,0,286.74,302.07,0.0,0.0,0.000,1222047.8,1222047.8,9692,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551683744,254095.00
03/04/2019 02:15,2,0.000,ALERT,212.38,298.17,59.980,1551683703,"201051344001203","174011545737251",0.00,-16.00,0,285.24,301.47,0.0,0.0,0.000,1211344.3,1211344.3,17976,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551683746,254096.00
03/04/2019 02:15,2,0.000,ALERT,212.38,299.07,60.006,1551683703,"201051344001230","174011545737251",0.00,-15.00,0,285.84,300.27,0.0,0.0,0.000,1206335.6,1206335.6,17784,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551683748,254097.00
03/04/2019 02:15,2,0.000,ALERT,212.16,298.77,60.012,1551683703,"201051344000646","174011545737251",0.00,-16.00,0,285.24,299.97,0.0,0.0,0.000,1200140.0,1200140.0,17944,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551683750,254098.00
03/04/2019 02:15,2,0.000,ALERT,212.83,298.77,60.001,1551683703,"201051344000867","174011545737251",0.00,-14.00,0,285.54,301.77,0.0,0.0,0.000,1200123.3,1200123.3,41864,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551683751,254099.00
03/04/2019 02:15,2,0.000,ALERT,213.29,299.37,60.006,1551683703,"201051344000633","174011545737251",0.00,-15.00,0,284.94,301.47,0.0,0.0,0.000,1199436.6,1199436.6,41915,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551683753,254100.00
03/04/2019 02:15,2,0.000,ALERT,211.70,298.47,60.012,1551683703,"201051344000955","174011545737251",0.00,-15.00,0,285.24,299.97,0.0,0.0,0.000,1219658.9,1219658.9,17968,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551683755,254101.00
03/04/2019 02:15,2,0.000,ALERT,212.61,298.77,60.001,1551683703,"201051344000648","174011545737251",0.00,-17.00,0,285.54,301.77,0.0,0.0,0.000,1212164.3,1212164.3,41423,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551683757,254102.00
03/04/2019 02:15,2,0.000,ALERT,213.06,299.37,60.006,1551683703,"201051344000645","174011545737251",0.00,-14.00,0,286.44,301.77,0.0,0.0,0.000,1217229.8,1217229.8,41382,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551683759,254103.00
03/04/2019 02:15,2,0.000,ALERT,212.61,299.97,60.012,1551683703,"201051344000569","174011545737251",0.00,-15.00,0,287.05,302.68,0.0,0.0,0.000,1233298.3,1233298.3,9607,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551683761,254104.00
03/04/2019 02:15,2,0.000,ALERT,213.06,299.07,59.990,1551683703,"179051228000119","174011545737251",0.00,-12.00,0,285.24,301.17,0.0,0.0,0.000,21237.7,21237.7,9676,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551683763,254105.00
03/04/2019 02:30,2,0.000,ALERT,212.83,300.57,60.022,1551684604,"201051344000579","174011545737251",0.00,-15.00,0,298.17,302.68,0.0,0.0,0.000,1230965.4,1230965.4,10053,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551684607,254106.00
03/04/2019 02:30,2,0.000,ALERT,211.93,297.87,60.012,1551684604,"201051344001025","174011545737251",0.00,-16.00,0,296.36,300.87,0.0,0.0,0.000,1215589.5,1215589.5,17975,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551684609,254107.00
03/04/2019 02:30,2,0.000,ALERT,212.16,298.47,60.017,1551684604,"201051344001093","174011545737251",0.00,-13.00,0,296.66,299.97,0.0,0.0,0.000,1200179.3,1200179.3,17984,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551684611,254108.00
03/04/2019 02:30,2,0.000,ALERT,212.61,299.97,60.012,1551684604,"201051344000458","174011545737251",0.00,-11.50,0,296.96,302.68,0.0,0.0,0.000,1216313.8,1216313.8,9800,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551684612,254109.00
03/04/2019 02:30,2,0.000,ALERT,211.93,298.77,60.006,1551684604,"201051344000890","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1211683.9,1211683.9,17928,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551684614,254110.00
03/04/2019 02:30,2,0.000,ALERT,212.38,299.67,60.022,1551684604,"201051344000988","174011545737251",0.00,-15.00,0,294.56,301.47,0.0,0.0,0.000,945490.6,945490.6,10153,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551684616,254111.00
03/04/2019 02:30,2,0.000,ALERT,212.61,299.67,60.022,1551684604,"201051344000582","174011545737251",0.00,-17.00,0,297.57,301.17,0.0,0.0,0.000,1191361.1,1191361.1,17900,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551684618,254112.00
03/04/2019 02:30,2,0.000,ALERT,212.61,300.57,60.017,1551684604,"201051344000868","174011545737251",0.00,-15.00,0,297.87,302.37,0.0,0.0,0.000,1201725.7,1201725.7,41837,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551684620,254113.00
03/04/2019 02:30,2,0.000,ALERT,213.06,300.57,60.054,1551684604,"201051344000576","174011545737251",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,1219833.5,1219833.5,13877,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551684621,254114.00
03/04/2019 02:30,2,0.000,ALERT,212.83,299.97,60.012,1551684604,"201051344001158","174011545737251",0.00,-16.00,0,296.96,301.77,0.0,0.0,0.000,1196395.4,1196395.4,10105,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551684623,254115.00
03/04/2019 02:30,2,0.000,ALERT,212.38,298.17,60.006,1551684604,"201051344000917","174011545737251",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,1208918.8,1208918.8,17769,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551684625,254116.00
03/04/2019 02:30,2,0.000,ALERT,212.61,298.17,60.022,1551684604,"201051344000417","174011545737251",0.00,-15.00,0,296.36,299.97,0.0,0.0,0.000,978227.7,978227.7,18010,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551684627,254117.00
03/04/2019 02:30,2,0.000,ALERT,212.61,298.47,60.017,1551684604,"201051344000685","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1213479.3,1213479.3,17982,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551684629,254118.00
03/04/2019 02:30,2,0.000,ALERT,212.16,297.57,60.033,1551684604,"201051344000651","174011545737251",0.00,-17.00,0,296.06,299.67,0.0,0.0,0.000,1206481.7,1206481.7,17965,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551684631,254119.00
03/04/2019 02:30,2,0.000,ALERT,212.38,300.57,60.022,1551684604,"201051344000594","174011545737251",0.00,-16.00,0,296.66,301.77,0.0,0.0,0.000,1221405.7,1221405.7,41796,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551684632,254120.00
03/04/2019 02:30,2,0.000,ALERT,212.83,300.27,60.017,1551684604,"201051344000469","174011545737251",0.00,-16.00,0,296.36,301.77,0.0,0.0,0.000,1202538.7,1202538.7,10085,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551684634,254121.00
03/04/2019 02:30,2,0.000,ALERT,212.38,298.77,60.001,1551684604,"201051344000585","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1221244.7,1221244.7,18016,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551684636,254122.00
03/04/2019 02:30,2,0.000,ALERT,213.29,300.27,60.054,1551684604,"201051344000853","174011545737251",0.00,-15.00,0,297.26,301.77,0.0,0.0,0.000,1223741.4,1223741.4,9687,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551684638,254123.00
03/04/2019 02:30,2,0.000,ALERT,212.38,298.77,60.022,1551684604,"201051344001145","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1221661.4,1221661.4,17931,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551684640,254124.00
03/04/2019 02:30,2,0.000,ALERT,212.16,298.47,60.038,1551684604,"201051344000438","174011545737251",0.00,-16.00,0,296.96,300.87,0.0,0.0,0.000,1214794.1,1214794.1,17977,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551684641,254125.00
03/04/2019 02:30,2,0.000,ALERT,211.70,298.47,60.017,1551684604,"201051344001135","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1202193.7,1202193.7,17933,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551684643,254126.00
03/04/2019 02:30,2,0.000,ALERT,212.61,299.97,59.985,1551684604,"201051344000983","174011545737251",0.00,-14.00,0,297.57,302.07,0.0,0.0,0.000,1222047.8,1222047.8,9694,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551684645,254127.00
03/04/2019 02:30,2,0.000,ALERT,212.16,297.87,60.022,1551684604,"201051344001203","174011545737251",0.00,-16.00,0,296.66,301.77,0.0,0.0,0.000,1211344.3,1211344.3,17978,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551684647,254128.00
03/04/2019 02:30,2,0.000,ALERT,212.16,298.47,60.017,1551684604,"201051344001230","174011545737251",0.00,-15.00,0,296.96,300.57,0.0,0.0,0.000,1206335.6,1206335.6,17786,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551684649,254129.00
03/04/2019 02:30,2,0.000,ALERT,211.93,298.17,60.022,1551684604,"201051344000646","174011545737251",0.00,-16.00,0,296.36,299.97,0.0,0.0,0.000,1200140.0,1200140.0,17946,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551684651,254130.00
03/04/2019 02:30,2,0.000,ALERT,212.83,299.37,59.985,1551684604,"201051344000867","174011545737251",0.00,-13.00,0,296.66,302.07,0.0,0.0,0.000,1200123.3,1200123.3,41866,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551684652,254131.00
03/04/2019 02:30,2,0.000,ALERT,213.29,299.67,60.017,1551684604,"201051344000633","174011545737251",0.00,-15.00,0,295.46,301.47,0.0,0.0,0.000,1199436.6,1199436.6,41917,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551684654,254132.00
03/04/2019 02:30,2,0.000,ALERT,211.70,298.47,60.017,1551684604,"201051344000955","174011545737251",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,1219658.9,1219658.9,17970,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551684656,254133.00
03/04/2019 02:30,2,0.000,ALERT,212.61,299.07,60.065,1551684604,"201051344000648","174011545737251",0.00,-16.00,0,296.36,301.47,0.0,0.0,0.000,1212164.3,1212164.3,41425,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551684658,254134.00
03/04/2019 02:30,2,0.000,ALERT,213.06,299.67,60.006,1551684604,"201051344000645","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,1217229.8,1217229.8,41384,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551684660,254135.00
03/04/2019 02:30,2,0.000,ALERT,212.61,300.57,59.975,1551684604,"201051344000569","174011545737251",0.00,-15.00,0,297.87,302.68,0.0,0.0,0.000,1233298.3,1233298.3,9609,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551684661,254136.00
03/04/2019 02:30,2,0.000,ALERT,213.06,299.67,60.017,1551684604,"179051228000119","174011545737251",0.00,-12.00,0,295.76,301.17,0.0,0.0,0.000,21237.7,21237.7,9678,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551684663,254137.00
03/04/2019 02:45,2,0.000,ALERT,212.61,300.57,60.017,1551685504,"201051344000579","174011545737251",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,1230965.4,1230965.4,10055,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551685506,254138.00
03/04/2019 02:45,2,0.000,ALERT,212.16,297.87,60.012,1551685504,"201051344001025","174011545737251",0.00,-16.00,0,296.06,300.57,0.0,0.0,0.000,1215589.5,1215589.5,17977,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551685508,254139.00
03/04/2019 02:45,2,0.000,ALERT,212.38,298.77,60.012,1551685504,"201051344001093","174011545737251",0.00,-13.00,0,296.66,299.97,0.0,0.0,0.000,1200179.3,1200179.3,17986,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551685510,254140.00
03/04/2019 02:45,2,0.000,ALERT,212.61,299.67,60.001,1551685504,"201051344000458","174011545737251",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,1216313.8,1216313.8,9802,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551685511,254141.00
03/04/2019 02:45,2,0.000,ALERT,212.16,299.07,59.990,1551685504,"201051344000890","174011545737251",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,1211683.9,1211683.9,17930,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551685513,254142.00
03/04/2019 02:45,2,0.000,ALERT,212.38,299.37,60.038,1551685504,"201051344000988","174011545737251",0.00,-14.00,0,295.46,300.87,0.0,0.0,0.000,945490.6,945490.6,10155,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551685515,254143.00
03/04/2019 02:45,2,0.000,ALERT,212.83,299.67,59.975,1551685504,"201051344000582","174011545737251",0.00,-16.00,0,297.87,301.17,0.0,0.0,0.000,1191361.1,1191361.1,17902,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551685517,254144.00
03/04/2019 02:45,2,0.000,ALERT,212.61,300.27,60.022,1551685504,"201051344000868","174011545737251",0.00,-16.00,0,298.47,302.07,0.0,0.0,0.000,1201725.7,1201725.7,41839,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551685519,254145.00
03/04/2019 02:45,2,0.000,ALERT,213.06,300.27,60.017,1551685504,"201051344000576","174011545737251",0.00,-15.00,0,298.17,301.77,0.0,0.0,0.000,1219833.5,1219833.5,13879,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551685521,254146.00
03/04/2019 02:45,2,0.000,ALERT,212.61,299.97,60.017,1551685504,"201051344001158","174011545737251",0.00,-16.00,0,297.87,301.17,0.0,0.0,0.000,1196395.4,1196395.4,10107,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551685523,254147.00
03/04/2019 02:45,2,0.000,ALERT,212.38,298.47,60.012,1551685504,"201051344000917","174011545737251",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,1208918.8,1208918.8,17771,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551685524,254148.00
03/04/2019 02:45,2,0.000,ALERT,212.61,298.17,60.017,1551685504,"201051344000417","174011545737251",0.00,-15.00,0,296.36,299.67,0.0,0.0,0.000,978227.7,978227.7,18012,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551685526,254149.00
03/04/2019 02:45,2,0.000,ALERT,212.61,298.77,60.006,1551685504,"201051344000685","174011545737251",0.00,-15.00,0,296.06,300.27,0.0,0.0,0.000,1213479.3,1213479.3,17984,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551685528,254150.00
03/04/2019 02:45,2,0.000,ALERT,212.38,298.17,60.006,1551685504,"201051344000651","174011545737251",0.00,-17.00,0,296.06,299.37,0.0,0.0,0.000,1206481.7,1206481.7,17967,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551685530,254151.00
03/04/2019 02:45,2,0.000,ALERT,212.16,299.97,60.012,1551685504,"201051344000594","174011545737251",0.00,-15.00,0,297.87,302.07,0.0,0.0,0.000,1221405.7,1221405.7,41798,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551685532,254152.00
03/04/2019 02:45,2,0.000,ALERT,212.61,299.67,59.964,1551685504,"201051344000469","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1202538.7,1202538.7,10087,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551685533,254153.00
03/04/2019 02:45,2,0.000,ALERT,212.61,299.07,60.012,1551685504,"201051344000585","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1221244.7,1221244.7,18018,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551685535,254154.00
03/04/2019 02:45,2,0.000,ALERT,213.06,299.37,59.975,1551685504,"201051344000853","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1223741.4,1223741.4,9689,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551685537,254155.00
03/04/2019 02:45,2,0.000,ALERT,212.61,299.07,60.001,1551685504,"201051344001145","174011545737251",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,1221661.4,1221661.4,17933,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551685539,254156.00
03/04/2019 02:45,2,0.000,ALERT,212.38,298.77,60.033,1551685504,"201051344000438","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1214794.1,1214794.1,17979,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551685541,254157.00
03/04/2019 02:45,2,0.000,ALERT,211.93,298.77,60.001,1551685504,"201051344001135","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1202193.7,1202193.7,17935,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551685543,254158.00
03/04/2019 02:45,2,0.000,ALERT,212.61,299.97,60.001,1551685504,"201051344000983","174011545737251",0.00,-14.00,0,298.47,301.77,0.0,0.0,0.000,1222047.8,1222047.8,9696,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551685544,254159.00
03/04/2019 02:45,2,0.000,ALERT,212.38,298.17,60.001,1551685504,"201051344001203","174011545737251",0.00,-16.00,0,296.36,301.47,0.0,0.0,0.000,1211344.3,1211344.3,17980,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551685546,254160.00
03/04/2019 02:45,2,0.000,ALERT,212.38,299.07,60.006,1551685504,"201051344001230","174011545737251",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,1206335.6,1206335.6,17788,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551685548,254161.00
03/04/2019 02:45,2,0.000,ALERT,212.16,298.77,59.964,1551685504,"201051344000646","174011545737251",0.00,-16.00,0,295.76,299.97,0.0,0.0,0.000,1200140.0,1200140.0,17948,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551685550,254162.00
03/04/2019 02:45,2,0.000,ALERT,212.83,299.07,60.001,1551685504,"201051344000867","174011545737251",0.00,-13.00,0,296.96,301.77,0.0,0.0,0.000,1200123.3,1200123.3,41868,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551685552,254163.00
03/04/2019 02:45,2,0.000,ALERT,213.29,299.37,59.990,1551685504,"201051344000633","174011545737251",0.00,-15.00,0,296.36,301.17,0.0,0.0,0.000,1199436.6,1199436.6,41919,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551685554,254164.00
03/04/2019 02:45,2,0.000,ALERT,211.93,298.47,60.001,1551685504,"201051344000955","174011545737251",0.00,-15.00,0,296.36,299.97,0.0,0.0,0.000,1219658.9,1219658.9,17972,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551685555,254165.00
03/04/2019 02:45,2,0.000,ALERT,212.61,298.47,60.001,1551685504,"201051344000648","174011545737251",0.00,-16.00,0,296.96,301.17,0.0,0.0,0.000,1212164.3,1212164.3,41427,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551685557,254166.00
03/04/2019 02:45,2,0.000,ALERT,213.06,299.67,59.996,1551685504,"201051344000645","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,1217229.8,1217229.8,41386,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551685559,254167.00
03/04/2019 02:45,2,0.000,ALERT,212.61,300.27,60.001,1551685504,"201051344000569","174011545737251",0.00,-15.00,0,298.47,302.37,0.0,0.0,0.000,1233298.3,1233298.3,9611,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551685561,254168.00
03/04/2019 02:45,2,0.000,ALERT,213.06,299.07,59.980,1551685504,"179051228000119","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,21237.7,21237.7,9680,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551685563,254169.00
03/04/2019 03:00,2,0.000,ALERT,212.83,300.57,60.038,1551686404,"201051344000579","174011545737251",0.00,-15.00,0,297.87,302.68,0.0,0.0,0.000,1230965.4,1230965.4,10057,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551686406,254170.00
03/04/2019 03:00,2,0.000,ALERT,212.16,298.17,60.043,1551686404,"201051344001025","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1215589.5,1215589.5,17979,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551686408,254171.00
03/04/2019 03:00,2,0.000,ALERT,212.16,298.77,60.038,1551686404,"201051344001093","174011545737251",0.00,-12.00,0,296.96,300.27,0.0,0.0,0.000,1200179.3,1200179.3,17988,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551686410,254172.00
03/04/2019 03:00,2,0.000,ALERT,212.61,299.97,60.043,1551686404,"201051344000458","174011545737251",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,1216313.8,1216313.8,9804,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551686412,254173.00
03/04/2019 03:00,2,0.000,ALERT,212.16,299.07,60.028,1551686404,"201051344000890","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1211683.9,1211683.9,17932,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551686414,254174.00
03/04/2019 03:00,2,0.000,ALERT,212.38,299.67,60.065,1551686404,"201051344000988","174011545737251",0.00,-14.00,0,294.86,301.17,0.0,0.0,0.000,945490.6,945490.6,10157,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551686416,254175.00
03/04/2019 03:00,2,0.000,ALERT,212.83,299.97,60.043,1551686404,"201051344000582","174011545737251",0.00,-17.00,0,297.87,301.17,0.0,0.0,0.000,1191361.1,1191361.1,17904,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551686418,254176.00
03/04/2019 03:00,2,0.000,ALERT,212.61,300.57,60.033,1551686404,"201051344000868","174011545737251",0.00,-15.00,0,298.17,302.37,0.0,0.0,0.000,1201725.7,1201725.7,41841,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551686420,254177.00
03/04/2019 03:00,2,0.000,ALERT,213.06,300.27,60.038,1551686404,"201051344000576","174011545737251",0.00,-15.00,0,297.87,302.07,0.0,0.0,0.000,1219833.5,1219833.5,13881,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551686421,254178.00
03/04/2019 03:00,2,0.000,ALERT,212.83,299.97,59.996,1551686404,"201051344001158","174011545737251",0.00,-17.00,0,297.57,301.47,0.0,0.0,0.000,1196395.4,1196395.4,10109,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551686423,254179.00
03/04/2019 03:00,2,0.000,ALERT,212.38,298.77,60.033,1551686404,"201051344000917","174011545737251",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,1208918.8,1208918.8,17773,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551686425,254180.00
03/04/2019 03:00,2,0.000,ALERT,212.61,298.77,60.033,1551686404,"201051344000417","174011545737251",0.00,-15.00,0,296.66,299.97,0.0,0.0,0.000,978227.7,978227.7,18014,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551686427,254181.00
03/04/2019 03:00,2,0.000,ALERT,212.61,298.77,60.033,1551686404,"201051344000685","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1213479.3,1213479.3,17986,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551686429,254182.00
03/04/2019 03:00,2,0.000,ALERT,212.16,298.17,60.033,1551686404,"201051344000651","174011545737251",0.00,-17.00,0,296.36,299.67,0.0,0.0,0.000,1206481.7,1206481.7,17969,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551686431,254183.00
03/04/2019 03:00,2,0.000,ALERT,212.16,300.27,60.033,1551686404,"201051344000594","174011545737251",0.00,-16.00,0,296.96,301.77,0.0,0.0,0.000,1221405.7,1221405.7,41800,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551686432,254184.00
03/04/2019 03:00,2,0.000,ALERT,212.61,299.97,60.028,1551686404,"201051344000469","174011545737251",0.00,-16.00,0,296.66,301.47,0.0,0.0,0.000,1202538.7,1202538.7,10089,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551686434,254185.00
03/04/2019 03:00,2,0.000,ALERT,212.38,299.37,60.075,1551686404,"201051344000585","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1221244.7,1221244.7,18020,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551686436,254186.00
03/04/2019 03:00,2,0.000,ALERT,213.06,299.67,60.033,1551686404,"201051344000853","174011545737251",0.00,-15.00,0,297.87,301.77,0.0,0.0,0.000,1223741.4,1223741.4,9691,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551686438,254187.00
03/04/2019 03:00,2,0.000,ALERT,212.38,299.07,60.070,1551686404,"201051344001145","174011545737251",0.00,-15.00,0,297.26,300.87,0.0,0.0,0.000,1221661.4,1221661.4,17935,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551686440,254188.00
03/04/2019 03:00,2,0.000,ALERT,212.38,299.07,60.033,1551686404,"201051344000438","174011545737251",0.00,-16.00,0,296.96,300.57,0.0,0.0,0.000,1214794.1,1214794.1,17981,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551686441,254189.00
03/04/2019 03:00,2,0.000,ALERT,211.93,299.07,60.022,1551686404,"201051344001135","174011545737251",0.00,-15.00,0,297.26,300.87,0.0,0.0,0.000,1202193.7,1202193.7,17937,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551686443,254190.00
03/04/2019 03:00,2,0.000,ALERT,212.38,299.67,60.017,1551686404,"201051344000983","174011545737251",0.00,-14.00,0,297.87,302.07,0.0,0.0,0.000,1222047.8,1222047.8,9698,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551686445,254191.00
03/04/2019 03:00,2,0.000,ALERT,212.16,298.47,60.028,1551686404,"201051344001203","174011545737251",0.00,-16.00,0,296.66,301.77,0.0,0.0,0.000,1211344.3,1211344.3,17982,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551686447,254192.00
03/04/2019 03:00,2,0.000,ALERT,212.16,299.07,60.028,1551686404,"201051344001230","174011545737251",0.00,-15.00,0,296.96,300.57,0.0,0.0,0.000,1206335.6,1206335.6,17790,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551686449,254193.00
03/04/2019 03:00,2,0.000,ALERT,211.93,298.77,60.049,1551686404,"201051344000646","174011545737251",0.00,-16.00,0,296.36,299.97,0.0,0.0,0.000,1200140.0,1200140.0,17950,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551686451,254194.00
03/04/2019 03:00,2,0.000,ALERT,212.83,299.07,60.075,1551686404,"201051344000867","174011545737251",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,1200123.3,1200123.3,41870,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551686452,254195.00
03/04/2019 03:00,2,0.000,ALERT,213.29,299.67,60.028,1551686404,"201051344000633","174011545737251",0.00,-15.00,0,296.06,301.47,0.0,0.0,0.000,1199436.6,1199436.6,41921,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551686454,254196.00
03/04/2019 03:00,2,0.000,ALERT,211.93,299.07,59.985,1551686404,"201051344000955","174011545737251",0.00,-15.00,0,296.66,299.97,0.0,0.0,0.000,1219658.9,1219658.9,17974,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551686456,254197.00
03/04/2019 03:00,2,0.000,ALERT,212.61,299.07,60.022,1551686404,"201051344000648","174011545737251",0.00,-16.00,0,296.66,301.47,0.0,0.0,0.000,1212164.3,1212164.3,41429,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551686458,254198.00
03/04/2019 03:00,2,0.000,ALERT,213.06,299.67,60.022,1551686404,"201051344000645","174011545737251",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,1217229.8,1217229.8,41388,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551686460,254199.00
03/04/2019 03:00,2,0.000,ALERT,212.61,300.27,60.028,1551686404,"201051344000569","174011545737251",0.00,-15.00,0,298.47,302.68,0.0,0.0,0.000,1233298.3,1233298.3,9613,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551686461,254200.00
03/04/2019 03:00,2,0.000,ALERT,213.29,299.37,59.975,1551686404,"179051228000119","174011545737251",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,21237.7,21237.7,9682,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551686463,254201.00
03/04/2019 03:15,2,0.000,ALERT,212.61,300.87,60.028,1551687304,"201051344000579","174011545737251",0.00,-14.00,0,298.17,302.98,0.0,0.0,0.000,1230965.4,1230965.4,10059,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687306,254202.00
03/04/2019 03:15,2,0.000,ALERT,212.16,298.17,60.001,1551687304,"201051344001025","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1215589.5,1215589.5,17981,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687308,254203.00
03/04/2019 03:15,2,0.000,ALERT,211.93,298.17,60.028,1551687304,"201051344001093","174011545737251",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,1200179.3,1200179.3,17990,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687310,254204.00
03/04/2019 03:15,2,0.000,ALERT,212.61,299.97,59.980,1551687304,"201051344000458","174011545737251",0.00,-12.00,0,297.57,302.98,0.0,0.0,0.000,1216313.8,1216313.8,9806,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687312,254205.00
03/04/2019 03:15,2,0.000,ALERT,212.16,299.07,60.001,1551687304,"201051344000890","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,1211683.9,1211683.9,17934,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687314,254206.00
03/04/2019 03:15,2,0.000,ALERT,212.38,299.67,59.990,1551687304,"201051344000988","174011545737251",0.00,-14.00,0,295.46,301.77,0.0,0.0,0.000,945490.6,945490.6,10159,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687316,254207.00
03/04/2019 03:15,2,0.000,ALERT,212.61,299.67,60.001,1551687304,"201051344000582","174011545737251",0.00,-16.00,0,298.17,301.47,0.0,0.0,0.000,1191361.1,1191361.1,17906,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687318,254208.00
03/04/2019 03:15,2,0.000,ALERT,212.61,300.57,59.975,1551687304,"201051344000868","174011545737251",0.00,-14.00,0,298.17,302.68,0.0,0.0,0.000,1201725.7,1201725.7,41843,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687319,254209.00
03/04/2019 03:15,2,0.000,ALERT,213.06,300.27,59.996,1551687304,"201051344000576","174011545737251",0.00,-13.00,0,297.87,302.68,0.0,0.0,0.000,1219833.5,1219833.5,13883,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687321,254210.00
03/04/2019 03:15,2,0.000,ALERT,212.83,299.97,60.006,1551687304,"201051344001158","174011545737251",0.00,-16.00,0,297.26,302.07,0.0,0.0,0.000,1196395.4,1196395.4,10111,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687323,254211.00
03/04/2019 03:15,2,0.000,ALERT,212.38,298.17,59.959,1551687304,"201051344000917","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1208918.8,1208918.8,17775,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551687325,254212.00
03/04/2019 03:15,2,0.000,ALERT,212.38,298.17,60.038,1551687304,"201051344000417","174011545737251",0.00,-16.00,0,296.36,300.27,0.0,0.0,0.000,978227.7,978227.7,18016,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687327,254213.00
03/04/2019 03:15,2,0.000,ALERT,212.38,298.47,60.054,1551687304,"201051344000685","174011545737251",0.00,-15.00,0,296.96,300.27,0.0,0.0,0.000,1213479.3,1213479.3,17988,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687328,254214.00
03/04/2019 03:15,2,0.000,ALERT,212.16,297.87,60.038,1551687304,"201051344000651","174011545737251",0.00,-17.00,0,296.66,299.97,0.0,0.0,0.000,1206481.7,1206481.7,17971,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687330,254215.00
03/04/2019 03:15,2,0.000,ALERT,212.16,300.27,60.017,1551687304,"201051344000594","174011545737251",0.00,-16.00,0,297.26,302.37,0.0,0.0,0.000,1221405.7,1221405.7,41802,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687332,254216.00
03/04/2019 03:15,2,0.000,ALERT,212.61,299.97,60.012,1551687304,"201051344000469","174011545737251",0.00,-16.00,0,296.66,302.07,0.0,0.0,0.000,1202538.7,1202538.7,10091,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687334,254217.00
