ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2019 03:15,2,0.000,ALERT,212.16,298.77,60.006,1551687304,"201051344000585","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1221244.7,1221244.7,18022,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687336,254218.00
03/04/2019 03:15,2,0.000,ALERT,213.06,299.67,60.012,1551687304,"201051344000853","174011545737251",0.00,-15.00,0,297.26,302.07,0.0,0.0,0.000,1223741.4,1223741.4,9693,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687338,254219.00
03/04/2019 03:15,2,0.000,ALERT,212.38,298.77,60.017,1551687304,"201051344001145","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1221661.4,1221661.4,17937,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687339,254220.00
03/04/2019 03:15,2,0.000,ALERT,212.16,298.77,60.017,1551687304,"201051344000438","174011545737251",0.00,-16.00,0,297.26,300.87,0.0,0.0,0.000,1214794.1,1214794.1,17983,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687341,254221.00
03/04/2019 03:15,2,0.000,ALERT,211.70,298.47,60.038,1551687304,"201051344001135","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1202193.7,1202193.7,17939,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551687343,254222.00
03/04/2019 03:15,2,0.000,ALERT,212.61,299.97,60.012,1551687304,"201051344000983","174011545737251",0.00,-14.00,0,297.57,302.37,0.0,0.0,0.000,1222047.8,1222047.8,9700,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687345,254223.00
03/04/2019 03:15,2,0.000,ALERT,212.16,297.87,60.012,1551687304,"201051344001203","174011545737251",0.00,-16.00,0,296.36,301.77,0.0,0.0,0.000,1211344.3,1211344.3,17984,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551687347,254224.00
03/04/2019 03:15,2,0.000,ALERT,212.16,299.07,60.012,1551687304,"201051344001230","174011545737251",0.00,-15.00,0,296.96,300.57,0.0,0.0,0.000,1206335.6,1206335.6,17792,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687349,254225.00
03/04/2019 03:15,2,0.000,ALERT,211.93,298.47,60.022,1551687304,"201051344000646","174011545737251",0.00,-16.00,0,296.36,300.27,0.0,0.0,0.000,1200140.0,1200140.0,17952,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687351,254226.00
03/04/2019 03:15,2,0.000,ALERT,212.83,299.07,60.017,1551687304,"201051344000867","174011545737251",0.00,-13.00,0,296.66,302.37,0.0,0.0,0.000,1200123.3,1200123.3,41872,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687352,254227.00
03/04/2019 03:15,2,0.000,ALERT,213.29,299.67,60.038,1551687304,"201051344000633","174011545737251",0.00,-15.00,0,296.06,301.77,0.0,0.0,0.000,1199436.6,1199436.6,41923,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687354,254228.00
03/04/2019 03:15,2,0.000,ALERT,211.70,298.47,60.022,1551687304,"201051344000955","174011545737251",0.00,-15.00,0,297.26,300.57,0.0,0.0,0.000,1219658.9,1219658.9,17976,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687356,254229.00
03/04/2019 03:15,2,0.000,ALERT,212.61,299.07,60.017,1551687304,"201051344000648","174011545737251",0.00,-16.00,0,296.66,301.77,0.0,0.0,0.000,1212164.3,1212164.3,41431,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551687358,254230.00
03/04/2019 03:15,2,0.000,ALERT,213.06,299.67,59.980,1551687304,"201051344000645","174011545737251",0.00,-14.00,0,297.26,302.07,0.0,0.0,0.000,1217229.8,1217229.8,41390,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687360,254231.00
03/04/2019 03:15,2,0.000,ALERT,212.61,300.57,60.022,1551687304,"201051344000569","174011545737251",0.00,-15.00,0,298.17,302.98,0.0,0.0,0.000,1233298.3,1233298.3,9615,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551687362,254232.00
03/04/2019 03:15,2,0.000,ALERT,213.06,299.37,60.038,1551687304,"179051228000119","174011545737251",0.00,-12.00,0,296.06,301.47,0.0,0.0,0.000,21237.7,21237.7,9684,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551687364,254233.00
03/04/2019 03:30,2,0.000,ALERT,212.83,301.17,60.038,1551688204,"201051344000579","174011545737251",0.00,-15.00,0,299.07,302.68,0.0,0.0,0.000,1230965.4,1230965.4,10061,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551688207,254234.00
03/04/2019 03:30,2,0.000,ALERT,211.93,298.17,60.012,1551688204,"201051344001025","174011545737251",0.00,-16.00,0,296.06,300.87,0.0,0.0,0.000,1215589.5,1215589.5,17983,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551688209,254235.00
03/04/2019 03:30,2,0.000,ALERT,211.93,298.77,60.012,1551688204,"201051344001093","174011545737251",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,1200179.3,1200179.3,17992,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551688211,254236.00
03/04/2019 03:30,2,0.000,ALERT,212.61,300.57,59.969,1551688204,"201051344000458","174011545737251",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,1216313.8,1216313.8,9808,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551688212,254237.00
03/04/2019 03:30,2,0.000,ALERT,211.93,299.07,60.001,1551688204,"201051344000890","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1211683.9,1211683.9,17936,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551688214,254238.00
03/04/2019 03:30,2,0.000,ALERT,212.61,299.97,60.006,1551688204,"201051344000988","174011545737251",0.00,-14.00,0,295.46,301.47,0.0,0.0,0.000,945490.6,945490.6,10161,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551688216,254239.00
03/04/2019 03:30,2,0.000,ALERT,212.61,299.97,60.006,1551688204,"201051344000582","174011545737251",0.00,-17.00,0,297.87,301.17,0.0,0.0,0.000,1191361.1,1191361.1,17908,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551688218,254240.00
03/04/2019 03:30,2,0.000,ALERT,212.61,300.57,60.012,1551688204,"201051344000868","174011545737251",0.00,-14.00,0,298.47,302.07,0.0,0.0,0.000,1201725.7,1201725.7,41845,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551688220,254241.00
03/04/2019 03:30,2,0.000,ALERT,213.29,300.87,60.043,1551688204,"201051344000576","174011545737251",0.00,-15.00,0,298.47,302.07,0.0,0.0,0.000,1219833.5,1219833.5,13885,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551688222,254242.00
03/04/2019 03:30,2,0.000,ALERT,213.06,300.27,60.006,1551688204,"201051344001158","174011545737251",0.00,-16.00,0,297.87,301.47,0.0,0.0,0.000,1196395.4,1196395.4,10113,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551688223,254243.00
03/04/2019 03:30,2,0.000,ALERT,212.38,298.47,59.996,1551688204,"201051344000917","174011545737251",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,1208918.8,1208918.8,17777,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551688225,254244.00
03/04/2019 03:30,2,0.000,ALERT,212.38,298.47,60.006,1551688204,"201051344000417","174011545737251",0.00,-15.00,0,296.36,299.67,0.0,0.0,0.000,978227.7,978227.7,18018,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551688227,254245.00
03/04/2019 03:30,2,0.000,ALERT,212.38,298.77,60.006,1551688204,"201051344000685","174011545737251",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,1213479.3,1213479.3,17990,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551688229,254246.00
03/04/2019 03:30,2,0.000,ALERT,212.16,297.87,60.001,1551688204,"201051344000651","174011545737251",0.00,-18.00,0,296.06,299.67,0.0,0.0,0.000,1206481.7,1206481.7,17973,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551688231,254247.00
03/04/2019 03:30,2,0.000,ALERT,212.38,300.87,60.049,1551688204,"201051344000594","174011545737251",0.00,-16.00,0,297.57,301.77,0.0,0.0,0.000,1221405.7,1221405.7,41804,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551688232,254248.00
03/04/2019 03:30,2,0.000,ALERT,212.83,300.57,60.001,1551688204,"201051344000469","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1202538.7,1202538.7,10093,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551688234,254249.00
03/04/2019 03:30,2,0.000,ALERT,212.38,299.07,60.006,1551688204,"201051344000585","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1221244.7,1221244.7,18024,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551688236,254250.00
03/04/2019 03:30,2,0.000,ALERT,213.29,300.27,60.006,1551688204,"201051344000853","174011545737251",0.00,-15.00,0,298.17,301.77,0.0,0.0,0.000,1223741.4,1223741.4,9695,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551688238,254251.00
03/04/2019 03:30,2,0.000,ALERT,212.38,299.37,60.012,1551688204,"201051344001145","174011545737251",0.00,-15.00,0,297.26,300.87,0.0,0.0,0.000,1221661.4,1221661.4,17939,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551688240,254252.00
03/04/2019 03:30,2,0.000,ALERT,212.16,298.77,59.990,1551688204,"201051344000438","174011545737251",0.00,-16.00,0,296.96,300.57,0.0,0.0,0.000,1214794.1,1214794.1,17985,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551688241,254253.00
03/04/2019 03:30,2,0.000,ALERT,211.93,299.07,59.990,1551688204,"201051344001135","174011545737251",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,1202193.7,1202193.7,17941,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551688243,254254.00
03/04/2019 03:30,2,0.000,ALERT,212.61,300.27,60.001,1551688204,"201051344000983","174011545737251",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,1222047.8,1222047.8,9702,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551688245,254255.00
03/04/2019 03:30,2,0.000,ALERT,212.16,298.47,59.990,1551688204,"201051344001203","174011545737251",0.00,-16.00,0,296.66,301.77,0.0,0.0,0.000,1211344.3,1211344.3,17986,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551688247,254256.00
03/04/2019 03:30,2,0.000,ALERT,212.16,299.07,59.996,1551688204,"201051344001230","174011545737251",0.00,-15.00,0,297.26,300.57,0.0,0.0,0.000,1206335.6,1206335.6,17794,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551688249,254257.00
03/04/2019 03:30,2,0.000,ALERT,211.93,298.77,60.006,1551688204,"201051344000646","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1200140.0,1200140.0,17954,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551688251,254258.00
03/04/2019 03:30,2,0.000,ALERT,213.06,299.67,60.001,1551688204,"201051344000867","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,1200123.3,1200123.3,41874,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551688252,254259.00
03/04/2019 03:30,2,0.000,ALERT,213.74,300.27,59.996,1551688204,"201051344000633","174011545737251",0.00,-15.00,0,296.36,301.47,0.0,0.0,0.000,1199436.6,1199436.6,41925,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551688254,254260.00
03/04/2019 03:30,2,0.000,ALERT,211.70,298.77,60.001,1551688204,"201051344000955","174011545737251",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,1219658.9,1219658.9,17978,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551688256,254261.00
03/04/2019 03:30,2,0.000,ALERT,212.83,299.37,60.001,1551688204,"201051344000648","174011545737251",0.00,-17.00,0,296.96,301.47,0.0,0.0,0.000,1212164.3,1212164.3,41433,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551688258,254262.00
03/04/2019 03:30,2,0.000,ALERT,213.06,300.27,59.964,1551688204,"201051344000645","174011545737251",0.00,-14.00,0,298.17,301.77,0.0,0.0,0.000,1217229.8,1217229.8,41392,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551688260,254263.00
03/04/2019 03:30,2,0.000,ALERT,212.83,300.87,59.975,1551688204,"201051344000569","174011545737251",0.00,-15.00,0,298.77,302.37,0.0,0.0,0.000,1233298.3,1233298.3,9617,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551688262,254264.00
03/04/2019 03:30,2,0.000,ALERT,213.29,299.97,60.001,1551688204,"179051228000119","174011545737251",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,21237.7,21237.7,9686,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551688263,254265.00
03/04/2019 03:45,2,0.000,ALERT,212.83,300.57,60.017,1551689104,"201051344000579","174011545737251",0.00,-15.00,0,298.77,302.98,0.0,0.0,0.000,1230965.4,1230965.4,10063,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689106,254266.00
03/04/2019 03:45,2,0.000,ALERT,212.16,298.17,60.022,1551689104,"201051344001025","174011545737251",0.00,-17.00,0,296.36,300.87,0.0,0.0,0.000,1215589.5,1215589.5,17985,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689108,254267.00
03/04/2019 03:45,2,0.000,ALERT,212.16,298.77,60.038,1551689104,"201051344001093","174011545737251",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,1200179.3,1200179.3,17994,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689110,254268.00
03/04/2019 03:45,2,0.000,ALERT,212.61,299.67,60.012,1551689104,"201051344000458","174011545737251",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,1216313.8,1216313.8,9810,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689112,254269.00
03/04/2019 03:45,2,0.000,ALERT,212.16,299.07,60.012,1551689104,"201051344000890","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1211683.9,1211683.9,17938,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551689113,254270.00
03/04/2019 03:45,2,0.000,ALERT,212.38,299.67,60.006,1551689104,"201051344000988","174011545737251",0.00,-14.00,0,295.46,301.77,0.0,0.0,0.000,945490.6,945490.6,10163,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689115,254271.00
03/04/2019 03:45,2,0.000,ALERT,212.83,299.97,60.038,1551689104,"201051344000582","174011545737251",0.00,-17.00,0,297.87,301.17,0.0,0.0,0.000,1191361.1,1191361.1,17910,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689117,254272.00
03/04/2019 03:45,2,0.000,ALERT,212.61,300.27,59.996,1551689104,"201051344000868","174011545737251",0.00,-15.00,0,298.77,302.68,0.0,0.0,0.000,1201725.7,1201725.7,41847,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689119,254273.00
03/04/2019 03:45,2,0.000,ALERT,213.06,300.57,60.012,1551689104,"201051344000576","174011545737251",0.00,-15.00,0,298.47,302.68,0.0,0.0,0.000,1219833.5,1219833.5,13887,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689121,254274.00
03/04/2019 03:45,2,0.000,ALERT,212.83,299.67,60.012,1551689104,"201051344001158","174011545737251",0.00,-16.00,0,297.87,302.07,0.0,0.0,0.000,1196395.4,1196395.4,10115,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689123,254275.00
03/04/2019 03:45,2,0.000,ALERT,212.38,298.47,60.012,1551689104,"201051344000917","174011545737251",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,1208918.8,1208918.8,17779,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689124,254276.00
03/04/2019 03:45,2,0.000,ALERT,212.38,298.17,59.964,1551689104,"201051344000417","174011545737251",0.00,-15.00,0,296.36,299.97,0.0,0.0,0.000,978227.7,978227.7,18020,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689126,254277.00
03/04/2019 03:45,2,0.000,ALERT,212.61,298.77,60.006,1551689104,"201051344000685","174011545737251",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,1213479.3,1213479.3,17992,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689128,254278.00
03/04/2019 03:45,2,0.000,ALERT,212.16,297.87,60.017,1551689104,"201051344000651","174011545737251",0.00,-18.00,0,296.36,299.97,0.0,0.0,0.000,1206481.7,1206481.7,17975,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551689130,254279.00
03/04/2019 03:45,2,0.000,ALERT,212.16,299.97,59.969,1551689104,"201051344000594","174011545737251",0.00,-16.00,0,297.87,302.37,0.0,0.0,0.000,1221405.7,1221405.7,41806,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689132,254280.00
03/04/2019 03:45,2,0.000,ALERT,212.83,299.67,60.006,1551689104,"201051344000469","174011545737251",0.00,-16.00,0,297.57,302.07,0.0,0.0,0.000,1202538.7,1202538.7,10095,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689133,254281.00
03/04/2019 03:45,2,0.000,ALERT,212.38,298.77,60.012,1551689104,"201051344000585","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1221244.7,1221244.7,18026,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689135,254282.00
03/04/2019 03:45,2,0.000,ALERT,213.06,299.37,60.028,1551689104,"201051344000853","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1223741.4,1223741.4,9697,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551689137,254283.00
03/04/2019 03:45,2,0.000,ALERT,212.61,299.07,60.038,1551689104,"201051344001145","174011545737251",0.00,-15.00,0,297.26,300.87,0.0,0.0,0.000,1221661.4,1221661.4,17941,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551689139,254284.00
03/04/2019 03:45,2,0.000,ALERT,212.38,298.77,59.975,1551689104,"201051344000438","174011545737251",0.00,-16.00,0,297.26,300.87,0.0,0.0,0.000,1214794.1,1214794.1,17987,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689141,254285.00
03/04/2019 03:45,2,0.000,ALERT,211.70,298.47,60.006,1551689104,"201051344001135","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1202193.7,1202193.7,17943,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689143,254286.00
03/04/2019 03:45,2,0.000,ALERT,212.61,299.67,60.017,1551689104,"201051344000983","174011545737251",0.00,-14.00,0,298.17,302.37,0.0,0.0,0.000,1222047.8,1222047.8,9704,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689144,254287.00
03/04/2019 03:45,2,0.000,ALERT,212.16,297.87,60.001,1551689104,"201051344001203","174011545737251",0.00,-16.00,0,296.66,301.77,0.0,0.0,0.000,1211344.3,1211344.3,17988,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689146,254288.00
03/04/2019 03:45,2,0.000,ALERT,212.38,299.07,60.012,1551689104,"201051344001230","174011545737251",0.00,-15.00,0,297.26,300.57,0.0,0.0,0.000,1206335.6,1206335.6,17796,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689148,254289.00
03/04/2019 03:45,2,0.000,ALERT,212.16,298.77,60.022,1551689104,"201051344000646","174011545737251",0.00,-16.00,0,296.36,299.97,0.0,0.0,0.000,1200140.0,1200140.0,17956,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689150,254290.00
03/04/2019 03:45,2,0.000,ALERT,212.83,299.07,60.006,1551689104,"201051344000867","174011545737251",0.00,-14.00,0,296.96,302.37,0.0,0.0,0.000,1200123.3,1200123.3,41876,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689152,254291.00
03/04/2019 03:45,2,0.000,ALERT,213.29,299.37,60.006,1551689104,"201051344000633","174011545737251",0.00,-15.00,0,296.66,301.77,0.0,0.0,0.000,1199436.6,1199436.6,41927,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551689154,254292.00
03/04/2019 03:45,2,0.000,ALERT,211.93,298.77,60.006,1551689104,"201051344000955","174011545737251",0.00,-15.00,0,296.96,300.27,0.0,0.0,0.000,1219658.9,1219658.9,17980,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689155,254293.00
03/04/2019 03:45,2,0.000,ALERT,212.61,298.47,60.006,1551689104,"201051344000648","174011545737251",0.00,-17.00,0,296.96,301.77,0.0,0.0,0.000,1212164.3,1212164.3,41435,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689157,254294.00
03/04/2019 03:45,2,0.000,ALERT,213.06,299.37,59.980,1551689104,"201051344000645","174011545737251",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,1217229.8,1217229.8,41394,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689159,254295.00
03/04/2019 03:45,2,0.000,ALERT,212.61,299.97,59.969,1551689104,"201051344000569","174011545737251",0.00,-15.00,0,298.77,302.98,0.0,0.0,0.000,1233298.3,1233298.3,9619,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551689161,254296.00
03/04/2019 03:45,2,0.000,ALERT,213.06,299.07,60.038,1551689104,"179051228000119","174011545737251",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,21237.7,21237.7,9688,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551689163,254297.00
03/04/2019 04:00,2,0.000,ALERT,212.83,300.87,60.006,1551690004,"201051344000579","174011545737251",0.00,-15.00,0,298.47,302.68,0.0,0.0,0.000,1230965.4,1230965.4,10065,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690006,254298.00
03/04/2019 04:00,2,0.000,ALERT,211.93,297.87,60.022,1551690004,"201051344001025","174011545737251",0.00,-17.00,0,296.36,300.87,0.0,0.0,0.000,1215589.5,1215589.5,17987,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690008,254299.00
03/04/2019 04:00,2,0.000,ALERT,212.16,298.47,60.006,1551690004,"201051344001093","174011545737251",0.00,-13.00,0,296.96,300.27,0.0,0.0,0.000,1200179.3,1200179.3,17996,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551690010,254300.00
03/04/2019 04:00,2,0.000,ALERT,212.61,300.27,60.001,1551690004,"201051344000458","174011545737251",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,1216313.8,1216313.8,9812,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551690012,254301.00
03/04/2019 04:00,2,0.000,ALERT,212.16,299.07,60.006,1551690004,"201051344000890","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1211683.9,1211683.9,17940,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690014,254302.00
03/04/2019 04:00,2,0.000,ALERT,212.61,299.97,60.001,1551690004,"201051344000988","174011545737251",0.00,-14.00,0,295.16,301.17,0.0,0.0,0.000,945490.6,945490.6,10165,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690015,254303.00
03/04/2019 04:00,2,0.000,ALERT,212.61,299.67,60.006,1551690004,"201051344000582","174011545737251",0.00,-17.00,0,297.87,301.17,0.0,0.0,0.000,1191361.1,1191361.1,17912,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690017,254304.00
03/04/2019 04:00,2,0.000,ALERT,212.83,300.87,60.001,1551690004,"201051344000868","174011545737251",0.00,-15.00,0,298.17,302.37,0.0,0.0,0.000,1201725.7,1201725.7,41849,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690019,254305.00
03/04/2019 04:00,2,0.000,ALERT,213.29,300.87,60.006,1551690004,"201051344000576","174011545737251",0.00,-15.00,0,297.87,302.07,0.0,0.0,0.000,1219833.5,1219833.5,13889,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690021,254306.00
03/04/2019 04:00,2,0.000,ALERT,212.83,300.27,60.038,1551690004,"201051344001158","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1196395.4,1196395.4,10117,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690023,254307.00
03/04/2019 04:00,2,0.000,ALERT,212.38,298.17,59.990,1551690004,"201051344000917","174011545737251",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,1208918.8,1208918.8,17781,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551690024,254308.00
03/04/2019 04:00,2,0.000,ALERT,212.38,298.47,59.990,1551690004,"201051344000417","174011545737251",0.00,-15.00,0,296.06,299.97,0.0,0.0,0.000,978227.7,978227.7,18022,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690026,254309.00
03/04/2019 04:00,2,0.000,ALERT,212.38,298.47,60.006,1551690004,"201051344000685","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1213479.3,1213479.3,17994,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551690029,254310.00
03/04/2019 04:00,2,0.000,ALERT,212.16,297.87,60.001,1551690004,"201051344000651","174011545737251",0.00,-18.00,0,296.06,299.67,0.0,0.0,0.000,1206481.7,1206481.7,17977,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690030,254311.00
03/04/2019 04:00,2,0.000,ALERT,212.16,300.57,59.964,1551690004,"201051344000594","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1221405.7,1221405.7,41808,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690032,254312.00
03/04/2019 04:00,2,0.000,ALERT,212.83,300.57,59.996,1551690004,"201051344000469","174011545737251",0.00,-17.00,0,296.66,301.47,0.0,0.0,0.000,1202538.7,1202538.7,10097,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690034,254313.00
03/04/2019 04:00,2,0.000,ALERT,212.38,299.07,60.012,1551690004,"201051344000585","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1221244.7,1221244.7,18028,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690036,254314.00
03/04/2019 04:00,2,0.000,ALERT,213.29,300.27,60.006,1551690004,"201051344000853","174011545737251",0.00,-15.00,0,297.26,301.77,0.0,0.0,0.000,1223741.4,1223741.4,9699,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551690038,254315.00
03/04/2019 04:00,2,0.000,ALERT,212.38,298.77,60.001,1551690004,"201051344001145","174011545737251",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,1221661.4,1221661.4,17943,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690040,254316.00
03/04/2019 04:00,2,0.000,ALERT,212.16,298.47,60.006,1551690004,"201051344000438","174011545737251",0.00,-16.00,0,296.96,300.57,0.0,0.0,0.000,1214794.1,1214794.1,17989,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690041,254317.00
03/04/2019 04:00,2,0.000,ALERT,211.70,298.77,60.006,1551690004,"201051344001135","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1202193.7,1202193.7,17945,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551690043,254318.00
03/04/2019 04:00,2,0.000,ALERT,212.61,300.27,60.012,1551690004,"201051344000983","174011545737251",0.00,-15.00,0,297.57,302.07,0.0,0.0,0.000,1222047.8,1222047.8,9706,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551690045,254319.00
03/04/2019 04:00,2,0.000,ALERT,212.16,298.17,59.985,1551690004,"201051344001203","174011545737251",0.00,-17.00,0,296.06,301.77,0.0,0.0,0.000,1211344.3,1211344.3,17990,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690047,254320.00
03/04/2019 04:00,2,0.000,ALERT,211.93,298.77,60.012,1551690004,"201051344001230","174011545737251",0.00,-15.00,0,296.96,300.57,0.0,0.0,0.000,1206335.6,1206335.6,17798,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551690049,254321.00
03/04/2019 04:00,2,0.000,ALERT,211.70,298.17,60.017,1551690004,"201051344000646","174011545737251",0.00,-16.00,0,296.36,299.97,0.0,0.0,0.000,1200140.0,1200140.0,17958,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551690050,254322.00
03/04/2019 04:00,2,0.000,ALERT,212.83,299.37,60.022,1551690004,"201051344000867","174011545737251",0.00,-14.00,0,296.36,301.77,0.0,0.0,0.000,1200123.3,1200123.3,41878,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690052,254323.00
03/04/2019 04:00,2,0.000,ALERT,213.29,299.97,60.059,1551690004,"201051344000633","174011545737251",0.00,-16.00,0,296.06,301.17,0.0,0.0,0.000,1199436.6,1199436.6,41929,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690054,254324.00
03/04/2019 04:00,2,0.000,ALERT,211.70,298.47,60.022,1551690004,"201051344000955","174011545737251",0.00,-15.00,0,296.66,299.97,0.0,0.0,0.000,1219658.9,1219658.9,17982,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551690056,254325.00
03/04/2019 04:00,2,0.000,ALERT,212.61,299.97,60.028,1551690004,"201051344000648","174011545737251",0.00,-17.00,0,296.36,301.47,0.0,0.0,0.000,1212164.3,1212164.3,41437,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690058,254326.00
03/04/2019 04:00,2,0.000,ALERT,213.06,300.57,60.033,1551690004,"201051344000645","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,1217229.8,1217229.8,41396,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690060,254327.00
03/04/2019 04:00,2,0.000,ALERT,212.61,301.17,60.043,1551690004,"201051344000569","174011545737251",0.00,-15.00,0,297.87,302.68,0.0,0.0,0.000,1233298.3,1233298.3,9621,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690061,254328.00
03/04/2019 04:00,2,0.000,ALERT,213.06,300.27,60.033,1551690004,"179051228000119","174011545737251",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,21237.7,21237.7,9690,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551690063,254329.00
03/04/2019 04:15,2,0.000,ALERT,212.83,300.87,60.043,1551690904,"201051344000579","174011545737251",0.00,-15.00,0,299.07,302.68,0.0,0.0,0.000,1230965.4,1230965.4,10067,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690907,254330.00
03/04/2019 04:15,2,0.000,ALERT,211.93,298.17,60.022,1551690904,"201051344001025","174011545737251",0.00,-16.00,0,296.06,300.57,0.0,0.0,0.000,1215589.5,1215589.5,17989,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690909,254331.00
03/04/2019 04:15,2,0.000,ALERT,211.93,298.47,60.043,1551690904,"201051344001093","174011545737251",0.00,-13.00,0,296.66,299.97,0.0,0.0,0.000,1200179.3,1200179.3,17998,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690911,254332.00
03/04/2019 04:15,2,0.000,ALERT,212.61,300.27,60.033,1551690904,"201051344000458","174011545737251",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,1216313.8,1216313.8,9814,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690912,254333.00
03/04/2019 04:15,2,0.000,ALERT,211.93,299.07,60.070,1551690904,"201051344000890","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1211683.9,1211683.9,17942,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690914,254334.00
03/04/2019 04:15,2,0.000,ALERT,212.38,299.67,60.043,1551690904,"201051344000988","174011545737251",0.00,-15.00,0,295.76,301.47,0.0,0.0,0.000,945490.6,945490.6,10167,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690916,254335.00
03/04/2019 04:15,2,0.000,ALERT,212.16,299.37,60.038,1551690904,"201051344000582","174011545737251",0.00,-17.00,0,297.57,301.17,0.0,0.0,0.000,1191361.1,1191361.1,17914,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551690918,254336.00
03/04/2019 04:15,2,0.000,ALERT,212.61,300.87,60.059,1551690904,"201051344000868","174011545737251",0.00,-15.00,0,299.07,302.68,0.0,0.0,0.000,1201725.7,1201725.7,41851,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690920,254337.00
03/04/2019 04:15,2,0.000,ALERT,213.06,300.27,60.065,1551690904,"201051344000576","174011545737251",0.00,-15.00,0,298.47,302.37,0.0,0.0,0.000,1219833.5,1219833.5,13891,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690921,254338.00
03/04/2019 04:15,2,0.000,ALERT,212.83,299.97,60.038,1551690904,"201051344001158","174011545737251",0.00,-17.00,0,297.87,301.77,0.0,0.0,0.000,1196395.4,1196395.4,10119,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690923,254339.00
03/04/2019 04:15,2,0.000,ALERT,212.16,298.17,60.043,1551690904,"201051344000917","174011545737251",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,1208918.8,1208918.8,17783,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690925,254340.00
03/04/2019 04:15,2,0.000,ALERT,212.38,298.17,60.065,1551690904,"201051344000417","174011545737251",0.00,-17.00,0,296.36,299.97,0.0,0.0,0.000,978227.7,978227.7,18024,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551690927,254341.00
03/04/2019 04:15,2,0.000,ALERT,212.38,298.77,60.038,1551690904,"201051344000685","174011545737251",0.00,-15.00,0,295.16,300.27,0.0,0.0,0.000,1213479.3,1213479.3,17996,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690929,254342.00
03/04/2019 04:15,2,0.000,ALERT,211.93,297.57,60.033,1551690904,"201051344000651","174011545737251",0.00,-18.00,0,296.06,299.67,0.0,0.0,0.000,1206481.7,1206481.7,17979,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690931,254343.00
03/04/2019 04:15,2,0.000,ALERT,212.16,300.27,60.038,1551690904,"201051344000594","174011545737251",0.00,-16.00,0,297.87,302.07,0.0,0.0,0.000,1221405.7,1221405.7,41810,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690932,254344.00
03/04/2019 04:15,2,0.000,ALERT,212.61,299.97,60.038,1551690904,"201051344000469","174011545737251",0.00,-16.00,0,297.57,301.77,0.0,0.0,0.000,1202538.7,1202538.7,10099,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690934,254345.00
03/04/2019 04:15,2,0.000,ALERT,212.16,298.77,60.033,1551690904,"201051344000585","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1221244.7,1221244.7,18030,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690936,254346.00
03/04/2019 04:15,2,0.000,ALERT,212.83,299.37,60.038,1551690904,"201051344000853","174011545737251",0.00,-15.00,0,297.87,302.07,0.0,0.0,0.000,1223741.4,1223741.4,9701,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551690938,254347.00
03/04/2019 04:15,2,0.000,ALERT,212.38,298.77,60.043,1551690904,"201051344001145","174011545737251",0.00,-15.00,0,296.96,300.57,0.0,0.0,0.000,1221661.4,1221661.4,17945,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690940,254348.00
03/04/2019 04:15,2,0.000,ALERT,212.16,298.77,60.033,1551690904,"201051344000438","174011545737251",0.00,-16.00,0,296.66,300.27,0.0,0.0,0.000,1214794.1,1214794.1,17991,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690942,254349.00
03/04/2019 04:15,2,0.000,ALERT,211.70,298.77,60.033,1551690904,"201051344001135","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1202193.7,1202193.7,17947,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690944,254350.00
03/04/2019 04:15,2,0.000,ALERT,212.38,299.67,60.038,1551690904,"201051344000983","174011545737251",0.00,-15.00,0,298.47,302.07,0.0,0.0,0.000,1222047.8,1222047.8,9708,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551690945,254351.00
03/04/2019 04:15,2,0.000,ALERT,211.93,298.17,60.033,1551690904,"201051344001203","174011545737251",0.00,-16.00,0,296.06,301.47,0.0,0.0,0.000,1211344.3,1211344.3,17992,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690947,254352.00
03/04/2019 04:15,2,0.000,ALERT,212.16,299.07,60.033,1551690904,"201051344001230","174011545737251",0.00,-15.00,0,296.96,300.27,0.0,0.0,0.000,1206335.6,1206335.6,17800,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690949,254353.00
03/04/2019 04:15,2,0.000,ALERT,211.93,298.47,60.043,1551690904,"201051344000646","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1200140.0,1200140.0,17960,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551690951,254354.00
03/04/2019 04:15,2,0.000,ALERT,212.61,298.77,60.075,1551690904,"201051344000867","174011545737251",0.00,-13.00,0,297.26,302.07,0.0,0.0,0.000,1200123.3,1200123.3,41880,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690953,254355.00
03/04/2019 04:15,2,0.000,ALERT,213.29,299.67,60.043,1551690904,"201051344000633","174011545737251",0.00,-16.00,0,296.66,301.47,0.0,0.0,0.000,1199436.6,1199436.6,41931,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690954,254356.00
03/04/2019 04:15,2,0.000,ALERT,211.48,298.47,59.996,1551690904,"201051344000955","174011545737251",0.00,-15.00,0,296.36,299.97,0.0,0.0,0.000,1219658.9,1219658.9,17984,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690956,254357.00
03/04/2019 04:15,2,0.000,ALERT,212.38,298.77,60.043,1551690904,"201051344000648","174011545737251",0.00,-17.00,0,297.26,302.07,0.0,0.0,0.000,1212164.3,1212164.3,41439,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690958,254358.00
03/04/2019 04:15,2,0.000,ALERT,212.83,299.67,60.043,1551690904,"201051344000645","174011545737251",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,1217229.8,1217229.8,41398,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690960,254359.00
03/04/2019 04:15,2,0.000,ALERT,212.61,299.97,60.059,1551690904,"201051344000569","174011545737251",0.00,-15.00,0,298.17,303.28,0.0,0.0,0.000,1233298.3,1233298.3,9624,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551690962,254360.00
03/04/2019 04:15,2,0.000,ALERT,212.83,299.37,60.033,1551690904,"179051228000119","174011545737251",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,21237.7,21237.7,9692,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551690964,254361.00
