ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2019 04:30,2,0.000,ALERT,212.38,299.97,60.017,1551691804,"201051344000579","174011545737251",0.00,-15.00,0,298.77,302.68,0.0,0.0,0.000,1230965.4,1230965.4,10069,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551691806,254362.00
03/04/2019 04:30,2,0.000,ALERT,211.70,297.87,60.012,1551691804,"201051344001025","174011545737251",0.00,-17.00,0,296.36,301.17,0.0,0.0,0.000,1215589.5,1215589.5,17991,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551691808,254363.00
03/04/2019 04:30,2,0.000,ALERT,211.70,298.17,60.017,1551691804,"201051344001093","174011545737251",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,1200179.3,1200179.3,18000,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551691810,254364.00
03/04/2019 04:30,2,0.000,ALERT,212.16,299.37,60.017,1551691804,"201051344000458","174011545737251",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,1216313.8,1216313.8,9816,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551691812,254365.00
03/04/2019 04:30,2,0.000,ALERT,211.70,298.77,60.022,1551691804,"201051344000890","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1211683.9,1211683.9,17944,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551691814,254366.00
03/04/2019 04:30,2,0.000,ALERT,211.93,299.07,60.059,1551691804,"201051344000988","174011545737251",0.00,-15.00,0,295.16,301.47,0.0,0.0,0.000,945490.6,945490.6,10169,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551691815,254367.00
03/04/2019 04:30,2,0.000,ALERT,212.38,299.37,60.043,1551691804,"201051344000582","174011545737251",0.00,-17.00,0,297.57,301.17,0.0,0.0,0.000,1191361.1,1191361.1,17916,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551691817,254368.00
03/04/2019 04:30,2,0.000,ALERT,212.16,299.67,60.017,1551691804,"201051344000868","174011545737251",0.00,-15.00,0,298.47,302.37,0.0,0.0,0.000,1201725.7,1201725.7,41853,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551691819,254369.00
03/04/2019 04:30,2,0.000,ALERT,212.61,299.67,60.006,1551691804,"201051344000576","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1219833.5,1219833.5,13893,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551691821,254370.00
03/04/2019 04:30,2,0.000,ALERT,212.38,299.07,60.017,1551691804,"201051344001158","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1196395.4,1196395.4,10121,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551691823,254371.00
03/04/2019 04:30,2,0.000,ALERT,212.16,298.17,60.017,1551691804,"201051344000917","174011545737251",0.00,-13.00,0,295.16,299.67,0.0,0.0,0.000,1208918.8,1208918.8,17785,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551691825,254372.00
03/04/2019 04:30,2,0.000,ALERT,212.16,297.87,60.049,1551691804,"201051344000417","174011545737251",0.00,-16.00,0,296.36,299.67,0.0,0.0,0.000,978227.7,978227.7,18026,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551691826,254373.00
03/04/2019 04:30,2,0.000,ALERT,212.38,298.47,60.006,1551691804,"201051344000685","174011545737251",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,1213479.3,1213479.3,17998,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551691828,254374.00
03/04/2019 04:30,2,0.000,ALERT,211.93,297.87,60.017,1551691804,"201051344000651","174011545737251",0.00,-18.00,0,296.06,299.67,0.0,0.0,0.000,1206481.7,1206481.7,17981,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551691830,254375.00
03/04/2019 04:30,2,0.000,ALERT,211.93,299.67,60.017,1551691804,"201051344000594","174011545737251",0.00,-16.00,0,297.26,302.07,0.0,0.0,0.000,1221405.7,1221405.7,41812,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551691832,254376.00
03/04/2019 04:30,2,0.000,ALERT,212.38,299.37,60.017,1551691804,"201051344000469","174011545737251",0.00,-17.00,0,296.36,301.77,0.0,0.0,0.000,1202538.7,1202538.7,10101,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551691834,254377.00
03/04/2019 04:30,2,0.000,ALERT,212.16,298.77,60.022,1551691804,"201051344000585","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1221244.7,1221244.7,18032,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551691835,254378.00
03/04/2019 04:30,2,0.000,ALERT,212.83,299.07,60.022,1551691804,"201051344000853","174011545737251",0.00,-16.00,0,297.26,302.07,0.0,0.0,0.000,1223741.4,1223741.4,9703,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551691837,254379.00
03/04/2019 04:30,2,0.000,ALERT,212.16,298.77,60.022,1551691804,"201051344001145","174011545737251",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,1221661.4,1221661.4,17947,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551691839,254380.00
03/04/2019 04:30,2,0.000,ALERT,211.93,298.47,60.022,1551691804,"201051344000438","174011545737251",0.00,-16.00,0,296.96,300.57,0.0,0.0,0.000,1214794.1,1214794.1,17993,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551691841,254381.00
03/04/2019 04:30,2,0.000,ALERT,211.25,298.17,60.017,1551691804,"201051344001135","174011545737251",0.00,-16.00,0,296.96,300.87,0.0,0.0,0.000,1202193.7,1202193.7,17949,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551691843,254382.00
03/04/2019 04:30,2,0.000,ALERT,212.16,299.37,60.028,1551691804,"201051344000983","174011545737251",0.00,-14.00,0,297.57,302.07,0.0,0.0,0.000,1222047.8,1222047.8,9710,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551691845,254383.00
03/04/2019 04:30,2,0.000,ALERT,211.70,297.57,60.012,1551691804,"201051344001203","174011545737251",0.00,-16.00,0,296.06,301.47,0.0,0.0,0.000,1211344.3,1211344.3,17994,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551691846,254384.00
03/04/2019 04:30,2,0.000,ALERT,211.70,298.77,60.017,1551691804,"201051344001230","174011545737251",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,1206335.6,1206335.6,17802,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551691848,254385.00
03/04/2019 04:30,2,0.000,ALERT,211.48,298.17,60.028,1551691804,"201051344000646","174011545737251",0.00,-17.00,0,296.36,299.97,0.0,0.0,0.000,1200140.0,1200140.0,17962,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551691850,254386.00
03/04/2019 04:30,2,0.000,ALERT,212.38,298.47,60.017,1551691804,"201051344000867","174011545737251",0.00,-13.00,0,296.36,302.07,0.0,0.0,0.000,1200123.3,1200123.3,41882,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551691852,254387.00
03/04/2019 04:30,2,0.000,ALERT,212.83,299.07,60.022,1551691804,"201051344000633","174011545737251",0.00,-16.00,0,295.76,301.47,0.0,0.0,0.000,1199436.6,1199436.6,41933,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551691854,254388.00
03/04/2019 04:30,2,0.000,ALERT,211.25,297.87,60.033,1551691804,"201051344000955","174011545737251",0.00,-15.00,0,296.66,299.97,0.0,0.0,0.000,1219658.9,1219658.9,17986,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551691856,254389.00
03/04/2019 04:30,2,0.000,ALERT,212.16,298.47,59.975,1551691804,"201051344000648","174011545737251",0.00,-17.00,0,296.06,301.77,0.0,0.0,0.000,1212164.3,1212164.3,41441,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551691857,254390.00
03/04/2019 04:30,2,0.000,ALERT,212.61,299.37,59.975,1551691804,"201051344000645","174011545737251",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,1217229.8,1217229.8,41400,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551691859,254391.00
03/04/2019 04:30,2,0.000,ALERT,212.16,299.67,60.017,1551691804,"201051344000569","174011545737251",0.00,-15.00,0,298.17,302.68,0.0,0.0,0.000,1233298.3,1233298.3,9626,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551691861,254392.00
03/04/2019 04:30,2,0.000,ALERT,212.61,298.77,59.980,1551691804,"179051228000119","174011545737251",0.00,-12.00,0,295.76,301.17,0.0,0.0,0.000,21237.7,21237.7,9694,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551691863,254393.00
03/04/2019 04:45,2,0.000,ALERT,212.38,299.67,60.022,1551692704,"201051344000579","174011545737251",0.00,-15.00,0,297.87,301.77,0.0,0.0,0.000,1230965.4,1230965.4,10071,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692706,254394.00
03/04/2019 04:45,2,0.000,ALERT,211.48,297.26,60.006,1551692704,"201051344001025","174011545737251",0.00,-17.00,0,296.06,300.57,0.0,0.0,0.000,1215589.5,1215589.5,17993,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692708,254395.00
03/04/2019 04:45,2,0.000,ALERT,211.48,298.17,59.996,1551692704,"201051344001093","174011545737251",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,1200179.3,1200179.3,18002,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692710,254396.00
03/04/2019 04:45,2,0.000,ALERT,212.16,299.07,60.006,1551692704,"201051344000458","174011545737251",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,1216313.8,1216313.8,9818,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692712,254397.00
03/04/2019 04:45,2,0.000,ALERT,211.48,298.47,59.980,1551692704,"201051344000890","174011545737251",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,1211683.9,1211683.9,17946,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551692714,254398.00
03/04/2019 04:45,2,0.000,ALERT,211.93,298.77,60.001,1551692704,"201051344000988","174011545737251",0.00,-15.00,0,294.56,300.27,0.0,0.0,0.000,945490.6,945490.6,10171,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692716,254399.00
03/04/2019 04:45,2,0.000,ALERT,212.16,299.07,59.996,1551692704,"201051344000582","174011545737251",0.00,-17.00,0,297.57,301.47,0.0,0.0,0.000,1191361.1,1191361.1,17918,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692717,254400.00
03/04/2019 04:45,2,0.000,ALERT,212.16,299.67,60.001,1551692704,"201051344000868","174011545737251",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,1201725.7,1201725.7,41855,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692719,254401.00
03/04/2019 04:45,2,0.000,ALERT,212.61,299.67,59.996,1551692704,"201051344000576","174011545737251",0.00,-16.00,0,297.26,301.17,0.0,0.0,0.000,1219833.5,1219833.5,13895,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692721,254402.00
03/04/2019 04:45,2,0.000,ALERT,212.38,299.07,60.006,1551692704,"201051344001158","174011545737251",0.00,-17.00,0,296.66,300.57,0.0,0.0,0.000,1196395.4,1196395.4,10123,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692723,254403.00
03/04/2019 04:45,2,0.000,ALERT,211.70,297.57,60.001,1551692704,"201051344000917","174011545737251",0.00,-13.00,0,295.46,299.97,0.0,0.0,0.000,1208918.8,1208918.8,17787,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551692725,254404.00
03/04/2019 04:45,2,0.000,ALERT,211.48,296.96,59.996,1551692704,"201051344000417","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,978227.7,978227.7,18028,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692726,254405.00
03/04/2019 04:45,2,0.000,ALERT,211.70,297.87,59.996,1551692704,"201051344000685","174011545737251",0.00,-15.00,0,296.06,300.57,0.0,0.0,0.000,1213479.3,1213479.3,18000,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692728,254406.00
03/04/2019 04:45,2,0.000,ALERT,211.48,297.26,60.001,1551692704,"201051344000651","174011545737251",0.00,-18.00,0,296.06,299.67,0.0,0.0,0.000,1206481.7,1206481.7,17983,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692730,254407.00
03/04/2019 04:45,2,0.000,ALERT,211.70,299.07,60.001,1551692704,"201051344000594","174011545737251",0.00,-16.00,0,296.96,300.87,0.0,0.0,0.000,1221405.7,1221405.7,41814,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551692732,254408.00
03/04/2019 04:45,2,0.000,ALERT,212.16,299.07,60.006,1551692704,"201051344000469","174011545737251",0.00,-17.00,0,296.36,300.57,0.0,0.0,0.000,1202538.7,1202538.7,10103,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551692734,254409.00
03/04/2019 04:45,2,0.000,ALERT,211.48,298.17,60.028,1551692704,"201051344000585","174011545737251",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,1221244.7,1221244.7,18034,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692736,254410.00
03/04/2019 04:45,2,0.000,ALERT,212.61,298.47,59.969,1551692704,"201051344000853","174011545737251",0.00,-16.00,0,297.26,300.87,0.0,0.0,0.000,1223741.4,1223741.4,9705,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692737,254411.00
03/04/2019 04:45,2,0.000,ALERT,211.70,298.17,59.990,1551692704,"201051344001145","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1221661.4,1221661.4,17949,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692739,254412.00
03/04/2019 04:45,2,0.000,ALERT,211.48,297.87,60.001,1551692704,"201051344000438","174011545737251",0.00,-17.00,0,296.36,300.57,0.0,0.0,0.000,1214794.1,1214794.1,17995,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692741,254413.00
03/04/2019 04:45,2,0.000,ALERT,211.03,297.87,60.017,1551692704,"201051344001135","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1202193.7,1202193.7,17951,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692743,254414.00
03/04/2019 04:45,2,0.000,ALERT,212.16,299.07,60.001,1551692704,"201051344000983","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1222047.8,1222047.8,9712,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692745,254415.00
03/04/2019 04:45,2,0.000,ALERT,211.48,297.26,59.969,1551692704,"201051344001203","174011545737251",0.00,-17.00,0,295.76,301.47,0.0,0.0,0.000,1211344.3,1211344.3,17996,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692747,254416.00
03/04/2019 04:45,2,0.000,ALERT,211.48,298.17,60.006,1551692704,"201051344001230","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,1206335.6,1206335.6,17804,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692748,254417.00
03/04/2019 04:45,2,0.000,ALERT,211.25,297.87,60.017,1551692704,"201051344000646","174011545737251",0.00,-16.00,0,295.46,300.57,0.0,0.0,0.000,1200140.0,1200140.0,17964,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692750,254418.00
03/04/2019 04:45,2,0.000,ALERT,212.38,298.17,59.996,1551692704,"201051344000867","174011545737251",0.00,-14.00,0,295.76,300.87,0.0,0.0,0.000,1200123.3,1200123.3,41884,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692752,254419.00
03/04/2019 04:45,2,0.000,ALERT,212.83,298.77,59.975,1551692704,"201051344000633","174011545737251",0.00,-16.00,0,295.46,300.57,0.0,0.0,0.000,1199436.6,1199436.6,41935,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692754,254420.00
03/04/2019 04:45,2,0.000,ALERT,211.03,297.87,59.985,1551692704,"201051344000955","174011545737251",0.00,-16.00,0,296.06,300.57,0.0,0.0,0.000,1219658.9,1219658.9,17988,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692756,254421.00
03/04/2019 04:45,2,0.000,ALERT,212.16,297.87,60.059,1551692704,"201051344000648","174011545737251",0.00,-17.00,0,296.06,300.57,0.0,0.0,0.000,1212164.3,1212164.3,41443,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692757,254422.00
03/04/2019 04:45,2,0.000,ALERT,212.61,299.07,60.012,1551692704,"201051344000645","174011545737251",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,1217229.8,1217229.8,41402,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551692759,254423.00
03/04/2019 04:45,2,0.000,ALERT,212.16,299.37,60.012,1551692704,"201051344000569","174011545737251",0.00,-15.00,0,297.87,301.77,0.0,0.0,0.000,1233298.3,1233298.3,9628,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551692761,254424.00
03/04/2019 04:45,2,0.000,ALERT,212.61,298.47,60.001,1551692704,"179051228000119","174011545737251",0.00,-13.00,0,295.46,300.27,0.0,0.0,0.000,21237.7,21237.7,9696,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551692763,254425.00
03/04/2019 05:00,2,0.000,ALERT,212.16,299.67,60.022,1551693603,"201051344000579","174011545737251",0.00,-15.00,0,297.26,302.07,0.0,0.0,0.000,1230965.4,1230965.4,10073,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551693606,254426.00
03/04/2019 05:00,2,0.000,ALERT,211.70,297.26,60.038,1551693603,"201051344001025","174011545737251",0.00,-17.00,0,295.76,300.57,0.0,0.0,0.000,1215589.5,1215589.5,17995,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551693607,254427.00
03/04/2019 05:00,2,0.000,ALERT,211.70,297.87,60.054,1551693603,"201051344001093","174011545737251",0.00,-13.00,0,296.06,299.67,0.0,0.0,0.000,1200179.3,1200179.3,18004,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551693609,254428.00
03/04/2019 05:00,2,0.000,ALERT,212.16,299.37,60.012,1551693603,"201051344000458","174011545737251",0.00,-12.00,0,296.66,302.07,0.0,0.0,0.000,1216313.8,1216313.8,9820,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551693611,254429.00
03/04/2019 05:00,2,0.000,ALERT,211.70,298.47,60.017,1551693603,"201051344000890","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1211683.9,1211683.9,17948,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551693613,254430.00
03/04/2019 05:00,2,0.000,ALERT,211.93,298.77,60.001,1551693603,"201051344000988","174011545737251",0.00,-15.00,0,294.56,300.87,0.0,0.0,0.000,945490.6,945490.6,10173,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551693615,254431.00
03/04/2019 05:00,2,0.000,ALERT,212.16,299.07,60.001,1551693603,"201051344000582","174011545737251",0.00,-17.00,0,297.26,300.57,0.0,0.0,0.000,1191361.1,1191361.1,17920,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551693616,254432.00
03/04/2019 05:00,2,0.000,ALERT,211.93,299.67,59.996,1551693603,"201051344000868","174011545737251",0.00,-15.00,0,297.57,301.77,0.0,0.0,0.000,1201725.7,1201725.7,41857,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551693618,254433.00
03/04/2019 05:00,2,0.000,ALERT,212.38,299.37,60.001,1551693603,"201051344000576","174011545737251",0.00,-14.00,0,296.96,301.47,0.0,0.0,0.000,1219833.5,1219833.5,13897,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551693620,254434.00
03/04/2019 05:00,2,0.000,ALERT,212.38,299.07,60.022,1551693603,"201051344001158","174011545737251",0.00,-17.00,0,296.66,300.87,0.0,0.0,0.000,1196395.4,1196395.4,10125,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551693622,254435.00
03/04/2019 05:00,2,0.000,ALERT,211.93,297.57,59.975,1551693603,"201051344000917","174011545737251",0.00,-13.00,0,294.56,299.07,0.0,0.0,0.000,1208918.8,1208918.8,17789,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551693624,254436.00
03/04/2019 05:00,2,0.000,ALERT,212.16,297.57,60.033,1551693603,"201051344000417","174011545737251",0.00,-16.00,0,294.86,299.07,0.0,0.0,0.000,978227.7,978227.7,18030,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551693626,254437.00
03/04/2019 05:00,2,0.000,ALERT,212.16,298.17,60.001,1551693603,"201051344000685","174011545737251",0.00,-16.00,0,296.06,299.37,0.0,0.0,0.000,1213479.3,1213479.3,18002,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551693627,254438.00
03/04/2019 05:00,2,0.000,ALERT,211.93,297.26,59.975,1551693603,"201051344000651","174011545737251",0.00,-18.00,0,295.46,299.07,0.0,0.0,0.000,1206481.7,1206481.7,17985,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551693629,254439.00
03/04/2019 05:00,2,0.000,ALERT,211.93,299.67,59.985,1551693603,"201051344000594","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1221405.7,1221405.7,41816,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551693631,254440.00
03/04/2019 05:00,2,0.000,ALERT,212.61,299.67,59.990,1551693603,"201051344000469","174011545737251",0.00,-17.00,0,295.76,301.17,0.0,0.0,0.000,1202538.7,1202538.7,10105,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551693633,254441.00
03/04/2019 05:00,2,0.000,ALERT,211.93,298.47,59.990,1551693603,"201051344000585","174011545737251",0.00,-15.00,0,295.46,299.67,0.0,0.0,0.000,1221244.7,1221244.7,18036,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551693635,254442.00
03/04/2019 05:00,2,0.000,ALERT,212.83,299.37,59.980,1551693603,"201051344000853","174011545737251",0.00,-16.00,0,296.66,301.17,0.0,0.0,0.000,1223741.4,1223741.4,9707,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551693636,254443.00
03/04/2019 05:00,2,0.000,ALERT,212.16,298.47,59.990,1551693603,"201051344001145","174011545737251",0.00,-16.00,0,296.06,300.27,0.0,0.0,0.000,1221661.4,1221661.4,17951,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551693638,254444.00
03/04/2019 05:00,2,0.000,ALERT,211.93,298.17,59.990,1551693603,"201051344000438","174011545737251",0.00,-17.00,0,296.06,299.97,0.0,0.0,0.000,1214794.1,1214794.1,17997,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551693640,254445.00
03/04/2019 05:00,2,0.000,ALERT,211.48,298.17,59.996,1551693603,"201051344001135","174011545737251",0.00,-16.00,0,296.36,300.27,0.0,0.0,0.000,1202193.7,1202193.7,17953,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551693642,254446.00
03/04/2019 05:00,2,0.000,ALERT,212.16,299.37,59.990,1551693603,"201051344000983","174011545737251",0.00,-15.00,0,296.96,301.47,0.0,0.0,0.000,1222047.8,1222047.8,9714,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551693644,254447.00
03/04/2019 05:00,2,0.000,ALERT,211.70,297.57,59.990,1551693603,"201051344001203","174011545737251",0.00,-17.00,0,295.46,300.87,0.0,0.0,0.000,1211344.3,1211344.3,17998,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551693646,254448.00
03/04/2019 05:00,2,0.000,ALERT,211.93,298.47,59.964,1551693603,"201051344001230","174011545737251",0.00,-16.00,0,296.36,299.67,0.0,0.0,0.000,1206335.6,1206335.6,17806,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551693647,254449.00
03/04/2019 05:00,2,0.000,ALERT,211.70,298.17,59.980,1551693603,"201051344000646","174011545737251",0.00,-17.00,0,295.46,299.37,0.0,0.0,0.000,1200140.0,1200140.0,17966,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551693649,254450.00
03/04/2019 05:00,2,0.000,ALERT,212.61,298.47,60.022,1551693603,"201051344000867","174011545737251",0.00,-14.00,0,295.76,301.47,0.0,0.0,0.000,1200123.3,1200123.3,41886,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551693651,254451.00
03/04/2019 05:00,2,0.000,ALERT,213.06,299.07,60.022,1551693603,"201051344000633","174011545737251",0.00,-16.00,0,295.16,300.87,0.0,0.0,0.000,1199436.6,1199436.6,41937,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551693653,254452.00
03/04/2019 05:00,2,0.000,ALERT,211.48,298.17,59.996,1551693603,"201051344000955","174011545737251",0.00,-16.00,0,296.06,299.37,0.0,0.0,0.000,1219658.9,1219658.9,17990,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551693655,254453.00
03/04/2019 05:00,2,0.000,ALERT,212.38,298.47,59.985,1551693603,"201051344000648","174011545737251",0.00,-17.00,0,295.46,300.87,0.0,0.0,0.000,1212164.3,1212164.3,41445,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551693657,254454.00
03/04/2019 05:00,2,0.000,ALERT,212.83,299.07,59.985,1551693603,"201051344000645","174011545737251",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,1217229.8,1217229.8,41404,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551693658,254455.00
03/04/2019 05:00,2,0.000,ALERT,212.38,299.97,59.985,1551693603,"201051344000569","174011545737251",0.00,-15.00,0,297.26,302.07,0.0,0.0,0.000,1233298.3,1233298.3,9630,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551693660,254456.00
03/04/2019 05:00,2,0.000,ALERT,212.83,299.07,59.990,1551693603,"179051228000119","174011545737251",0.00,-13.00,0,295.16,300.57,0.0,0.0,0.000,21237.7,21237.7,9698,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551693662,254457.00
03/04/2019 05:15,2,0.000,ALERT,211.70,299.37,60.033,1551694505,"201051344000579","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1230965.4,1230965.4,10075,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551694507,254458.00
03/04/2019 05:15,2,0.000,ALERT,211.25,296.36,60.038,1551694505,"201051344001025","174011545737251",0.00,-17.00,0,295.46,300.27,0.0,0.0,0.000,1215589.5,1215589.5,17997,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551694509,254459.00
03/04/2019 05:15,2,0.000,ALERT,211.03,296.96,59.996,1551694505,"201051344001093","174011545737251",0.00,-14.00,0,295.76,299.37,0.0,0.0,0.000,1200179.3,1200179.3,18006,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551694510,254460.00
03/04/2019 05:15,2,0.000,ALERT,211.70,299.07,60.038,1551694505,"201051344000458","174011545737251",0.00,-13.00,0,296.66,301.47,0.0,0.0,0.000,1216313.8,1216313.8,9822,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551694512,254461.00
03/04/2019 05:15,2,0.000,ALERT,211.25,297.57,60.065,1551694505,"201051344000890","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1211683.9,1211683.9,17950,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551694514,254462.00
03/04/2019 05:15,2,0.000,ALERT,211.70,298.77,59.990,1551694505,"201051344000988","174011545737251",0.00,-15.00,0,293.96,300.27,0.0,0.0,0.000,945490.6,945490.6,10175,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551694516,254463.00
03/04/2019 05:15,2,0.000,ALERT,211.70,298.47,60.028,1551694505,"201051344000582","174011545737251",0.00,-17.00,0,296.66,300.27,0.0,0.0,0.000,1191361.1,1191361.1,17922,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551694518,254464.00
03/04/2019 05:15,2,0.000,ALERT,211.93,299.97,60.049,1551694505,"201051344000868","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1201725.7,1201725.7,41859,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551694520,254465.00
03/04/2019 05:15,2,0.000,ALERT,212.38,299.67,60.043,1551694505,"201051344000576","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1219833.5,1219833.5,13899,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551694522,254466.00
03/04/2019 05:15,2,0.000,ALERT,212.16,299.07,60.049,1551694505,"201051344001158","174011545737251",0.00,-17.00,0,296.06,300.57,0.0,0.0,0.000,1196395.4,1196395.4,10127,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551694523,254467.00
03/04/2019 05:15,2,0.000,ALERT,211.48,296.66,60.038,1551694505,"201051344000917","174011545737251",0.00,-13.00,0,294.86,299.37,0.0,0.0,0.000,1208918.8,1208918.8,17791,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551694525,254468.00
03/04/2019 05:15,2,0.000,ALERT,211.48,296.96,60.038,1551694505,"201051344000417","174011545737251",0.00,-16.00,0,295.46,299.37,0.0,0.0,0.000,978227.7,978227.7,18032,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551694527,254469.00
03/04/2019 05:15,2,0.000,ALERT,211.70,297.26,60.070,1551694505,"201051344000685","174011545737251",0.00,-16.00,0,295.76,299.67,0.0,0.0,0.000,1213479.3,1213479.3,18004,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551694529,254470.00
03/04/2019 05:15,2,0.000,ALERT,211.25,296.36,60.075,1551694505,"201051344000651","174011545737251",0.00,-19.00,0,295.46,299.37,0.0,0.0,0.000,1206481.7,1206481.7,17987,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551694531,254471.00
03/04/2019 05:15,2,0.000,ALERT,211.48,299.37,60.001,1551694505,"201051344000594","174011545737251",0.00,-17.00,0,296.36,300.87,0.0,0.0,0.000,1221405.7,1221405.7,41818,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551694533,254472.00
03/04/2019 05:15,2,0.000,ALERT,211.93,299.07,60.033,1551694505,"201051344000469","174011545737251",0.00,-17.00,0,295.76,300.87,0.0,0.0,0.000,1202538.7,1202538.7,10107,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551694535,254473.00
03/04/2019 05:15,2,0.000,ALERT,211.25,297.57,60.033,1551694505,"201051344000585","174011545737251",0.00,-16.00,0,295.46,299.67,0.0,0.0,0.000,1221244.7,1221244.7,18038,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551694536,254474.00
03/04/2019 05:15,2,0.000,ALERT,212.16,298.77,60.022,1551694505,"201051344000853","174011545737251",0.00,-16.00,0,296.36,300.87,0.0,0.0,0.000,1223741.4,1223741.4,9709,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551694538,254475.00
03/04/2019 05:15,2,0.000,ALERT,211.48,297.26,60.049,1551694505,"201051344001145","174011545737251",0.00,-16.00,0,296.36,300.27,0.0,0.0,0.000,1221661.4,1221661.4,17953,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551694540,254476.00
03/04/2019 05:15,2,0.000,ALERT,211.25,297.26,60.043,1551694505,"201051344000438","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,1214794.1,1214794.1,17999,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551694542,254477.00
03/04/2019 05:15,2,0.000,ALERT,210.80,296.96,60.028,1551694505,"201051344001135","174011545737251",0.00,-16.00,0,296.06,300.27,0.0,0.0,0.000,1202193.7,1202193.7,17955,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551694544,254478.00
03/04/2019 05:15,2,0.000,ALERT,211.70,298.77,60.033,1551694505,"201051344000983","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,1222047.8,1222047.8,9716,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551694546,254479.00
03/04/2019 05:15,2,0.000,ALERT,211.03,296.66,60.043,1551694505,"201051344001203","174011545737251",0.00,-17.00,0,295.76,301.17,0.0,0.0,0.000,1211344.3,1211344.3,18000,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551694548,254480.00
03/04/2019 05:15,2,0.000,ALERT,211.25,297.26,60.001,1551694505,"201051344001230","174011545737251",0.00,-16.00,0,296.36,299.97,0.0,0.0,0.000,1206335.6,1206335.6,17808,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551694549,254481.00
03/04/2019 05:15,2,0.000,ALERT,210.80,296.96,60.033,1551694505,"201051344000646","174011545737251",0.00,-17.00,0,295.46,299.37,0.0,0.0,0.000,1200140.0,1200140.0,17968,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551694551,254482.00
03/04/2019 05:15,2,0.000,ALERT,211.93,297.87,60.022,1551694505,"201051344000867","174011545737251",0.00,-14.00,0,295.76,300.87,0.0,0.0,0.000,1200123.3,1200123.3,41888,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551694553,254483.00
03/04/2019 05:15,2,0.000,ALERT,212.61,298.77,60.028,1551694505,"201051344000633","174011545737251",0.00,-16.00,0,295.16,300.27,0.0,0.0,0.000,1199436.6,1199436.6,41939,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551694555,254484.00
03/04/2019 05:15,2,0.000,ALERT,210.80,297.57,60.038,1551694505,"201051344000955","174011545737251",0.00,-16.00,0,295.76,299.67,0.0,0.0,0.000,1219658.9,1219658.9,17992,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551694557,254485.00
03/04/2019 05:15,2,0.000,ALERT,211.70,298.47,60.028,1551694505,"201051344000648","174011545737251",0.00,-18.00,0,295.46,300.57,0.0,0.0,0.000,1212164.3,1212164.3,41447,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551694559,254486.00
03/04/2019 05:15,2,0.000,ALERT,212.16,299.37,60.038,1551694505,"201051344000645","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1217229.8,1217229.8,41406,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551694560,254487.00
03/04/2019 05:15,2,0.000,ALERT,211.93,300.27,60.043,1551694505,"201051344000569","174011545737251",0.00,-16.00,0,297.26,302.07,0.0,0.0,0.000,1233298.3,1233298.3,9632,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551694562,254488.00
03/04/2019 05:15,2,0.000,ALERT,212.16,299.07,60.033,1551694505,"179051228000119","174011545737251",0.00,-13.00,0,295.46,300.27,0.0,0.0,0.000,21237.7,21237.7,9700,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551694564,254489.00
03/04/2019 05:30,2,0.000,ALERT,211.93,299.97,60.012,1551695405,"201051344000579","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1230965.4,1230965.4,10077,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551695407,254490.00
03/04/2019 05:30,2,0.000,ALERT,210.80,296.06,60.017,1551695405,"201051344001025","174011545737251",0.00,-18.00,0,293.96,299.37,0.0,0.0,0.000,1215589.5,1215589.5,17999,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551695409,254491.00
03/04/2019 05:30,2,0.000,ALERT,211.03,296.66,60.038,1551695405,"201051344001093","174011545737251",0.00,-14.00,0,294.56,298.77,0.0,0.0,0.000,1200179.3,1200179.3,18008,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551695411,254492.00
03/04/2019 05:30,2,0.000,ALERT,211.93,299.07,60.017,1551695405,"201051344000458","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1216313.8,1216313.8,9824,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551695413,254493.00
03/04/2019 05:30,2,0.000,ALERT,211.03,296.96,60.017,1551695405,"201051344000890","174011545737251",0.00,-15.00,0,295.16,299.97,0.0,0.0,0.000,1211683.9,1211683.9,17952,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551695415,254494.00
03/04/2019 05:30,2,0.000,ALERT,211.70,299.07,60.022,1551695405,"201051344000988","174011545737251",0.00,-16.00,0,293.96,300.27,0.0,0.0,0.000,945490.6,945490.6,10177,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551695417,254495.00
03/04/2019 05:30,2,0.000,ALERT,211.48,297.87,60.017,1551695405,"201051344000582","174011545737251",0.00,-18.00,0,295.46,299.67,0.0,0.0,0.000,1191361.1,1191361.1,17924,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551695418,254496.00
03/04/2019 05:30,2,0.000,ALERT,211.93,299.67,60.017,1551695405,"201051344000868","174011545737251",0.00,-16.00,0,297.26,301.17,0.0,0.0,0.000,1201725.7,1201725.7,41861,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551695420,254497.00
03/04/2019 05:30,2,0.000,ALERT,212.38,299.67,60.028,1551695405,"201051344000576","174011545737251",0.00,-16.00,0,296.96,300.87,0.0,0.0,0.000,1219833.5,1219833.5,13901,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551695422,254498.00
03/04/2019 05:30,2,0.000,ALERT,211.93,299.07,60.017,1551695405,"201051344001158","174011545737251",0.00,-17.00,0,296.36,300.57,0.0,0.0,0.000,1196395.4,1196395.4,10129,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551695424,254499.00
03/04/2019 05:30,2,0.000,ALERT,211.25,296.36,60.022,1551695405,"201051344000917","174011545737251",0.00,-14.00,0,293.36,298.47,0.0,0.0,0.000,1208918.8,1208918.8,17793,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551695426,254500.00
03/04/2019 05:30,2,0.000,ALERT,211.25,296.36,60.022,1551695405,"201051344000417","174011545737251",0.00,-16.00,0,294.26,298.47,0.0,0.0,0.000,978227.7,978227.7,18034,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551695427,254501.00
03/04/2019 05:30,2,0.000,ALERT,211.48,296.66,59.985,1551695405,"201051344000685","174011545737251",0.00,-16.00,0,294.56,298.77,0.0,0.0,0.000,1213479.3,1213479.3,18006,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551695429,254502.00
03/04/2019 05:30,2,0.000,ALERT,211.03,296.06,60.049,1551695405,"201051344000651","174011545737251",0.00,-19.00,0,293.96,298.17,0.0,0.0,0.000,1206481.7,1206481.7,17989,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551695431,254503.00
03/04/2019 05:30,2,0.000,ALERT,211.48,299.67,60.017,1551695405,"201051344000594","174011545737251",0.00,-17.00,0,296.36,300.87,0.0,0.0,0.000,1221405.7,1221405.7,41820,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551695433,254504.00
03/04/2019 05:30,2,0.000,ALERT,211.93,299.07,59.975,1551695405,"201051344000469","174011545737251",0.00,-17.00,0,296.06,300.57,0.0,0.0,0.000,1202538.7,1202538.7,10109,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551695435,254505.00
