ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2019 05:30,2,0.000,ALERT,211.25,296.96,59.980,1551695405,"201051344000585","174011545737251",0.00,-15.00,0,294.26,298.77,0.0,0.0,0.000,1221244.7,1221244.7,18040,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551695436,254506.00
03/04/2019 05:30,2,0.000,ALERT,212.38,298.77,60.017,1551695405,"201051344000853","174011545737251",0.00,-16.00,0,296.36,300.57,0.0,0.0,0.000,1223741.4,1223741.4,9711,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551695438,254507.00
03/04/2019 05:30,2,0.000,ALERT,211.48,297.26,60.012,1551695405,"201051344001145","174011545737251",0.00,-16.00,0,294.86,299.37,0.0,0.0,0.000,1221661.4,1221661.4,17955,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551695440,254508.00
03/04/2019 05:30,2,0.000,ALERT,211.25,296.66,60.022,1551695405,"201051344000438","174011545737251",0.00,-17.00,0,294.86,299.07,0.0,0.0,0.000,1214794.1,1214794.1,18001,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551695442,254509.00
03/04/2019 05:30,2,0.000,ALERT,210.57,296.66,59.996,1551695405,"201051344001135","174011545737251",0.00,-16.00,0,294.56,299.37,0.0,0.0,0.000,1202193.7,1202193.7,17957,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551695444,254510.00
03/04/2019 05:30,2,0.000,ALERT,211.70,299.07,60.022,1551695405,"201051344000983","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1222047.8,1222047.8,9718,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551695446,254511.00
03/04/2019 05:30,2,0.000,ALERT,211.03,296.36,60.028,1551695405,"201051344001203","174011545737251",0.00,-17.00,0,294.26,300.27,0.0,0.0,0.000,1211344.3,1211344.3,18002,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551695448,254512.00
03/04/2019 05:30,2,0.000,ALERT,211.03,296.96,60.022,1551695405,"201051344001230","174011545737251",0.00,-16.00,0,294.86,298.77,0.0,0.0,0.000,1206335.6,1206335.6,17810,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551695449,254513.00
03/04/2019 05:30,2,0.000,ALERT,210.80,296.66,60.022,1551695405,"201051344000646","174011545737251",0.00,-17.00,0,294.26,298.47,0.0,0.0,0.000,1200140.0,1200140.0,17970,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551695451,254514.00
03/04/2019 05:30,2,0.000,ALERT,212.16,298.17,60.017,1551695405,"201051344000867","174011545737251",0.00,-14.00,0,295.76,300.87,0.0,0.0,0.000,1200123.3,1200123.3,41890,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551695453,254515.00
03/04/2019 05:30,2,0.000,ALERT,212.61,298.77,60.017,1551695405,"201051344000633","174011545737251",0.00,-16.00,0,295.16,300.27,0.0,0.0,0.000,1199436.6,1199436.6,41941,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551695455,254516.00
03/04/2019 05:30,2,0.000,ALERT,210.57,296.66,60.022,1551695405,"201051344000955","174011545737251",0.00,-16.00,0,294.56,298.77,0.0,0.0,0.000,1219658.9,1219658.9,17994,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551695457,254517.00
03/04/2019 05:30,2,0.000,ALERT,211.70,297.87,60.065,1551695405,"201051344000648","174011545737251",0.00,-18.00,0,295.76,300.87,0.0,0.0,0.000,1212164.3,1212164.3,41449,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551695458,254518.00
03/04/2019 05:30,2,0.000,ALERT,212.38,299.07,60.017,1551695405,"201051344000645","174011545737251",0.00,-15.00,0,296.36,301.17,0.0,0.0,0.000,1217229.8,1217229.8,41408,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551695460,254519.00
03/04/2019 05:30,2,0.000,ALERT,211.93,299.67,60.022,1551695405,"201051344000569","174011545737251",0.00,-16.00,0,296.96,302.07,0.0,0.0,0.000,1233298.3,1233298.3,9634,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551695462,254520.00
03/04/2019 05:30,2,0.000,ALERT,212.16,298.47,60.022,1551695405,"179051228000119","174011545737251",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,21237.7,21237.7,9702,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551695464,254521.00
03/04/2019 05:45,2,0.000,ALERT,212.16,300.27,60.049,1551696304,"201051344000579","174011545737251",0.00,-16.00,0,297.57,303.28,0.0,0.0,0.000,1230965.4,1230965.4,10079,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551696306,254522.00
03/04/2019 05:45,2,0.000,ALERT,211.03,296.06,60.038,1551696304,"201051344001025","174011545737251",0.00,-18.00,0,293.96,298.77,0.0,0.0,0.000,1215589.5,1215589.5,18001,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551696308,254523.00
03/04/2019 05:45,2,0.000,ALERT,211.03,296.96,60.049,1551696304,"201051344001093","174011545737251",0.00,-14.00,0,294.86,298.47,0.0,0.0,0.000,1200179.3,1200179.3,18010,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551696310,254524.00
03/04/2019 05:45,2,0.000,ALERT,211.93,299.37,60.043,1551696304,"201051344000458","174011545737251",0.00,-13.00,0,296.96,302.98,0.0,0.0,0.000,1216313.8,1216313.8,9826,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551696311,254525.00
03/04/2019 05:45,2,0.000,ALERT,211.03,296.96,60.049,1551696304,"201051344000890","174011545737251",0.00,-16.00,0,295.16,299.37,0.0,0.0,0.000,1211683.9,1211683.9,17954,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551696313,254526.00
03/04/2019 05:45,2,0.000,ALERT,211.93,299.37,60.038,1551696304,"201051344000988","174011545737251",0.00,-16.00,0,294.56,301.17,0.0,0.0,0.000,945490.6,945490.6,10179,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551696315,254527.00
03/04/2019 05:45,2,0.000,ALERT,211.70,297.87,60.070,1551696304,"201051344000582","174011545737251",0.00,-18.00,0,295.76,299.37,0.0,0.0,0.000,1191361.1,1191361.1,17926,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551696317,254528.00
03/04/2019 05:45,2,0.000,ALERT,211.93,299.97,60.033,1551696304,"201051344000868","174011545737251",0.00,-16.00,0,297.57,303.28,0.0,0.0,0.000,1201725.7,1201725.7,41863,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551696319,254529.00
03/04/2019 05:45,2,0.000,ALERT,212.61,299.67,60.043,1551696304,"201051344000576","174011545737251",0.00,-17.00,0,297.26,302.37,0.0,0.0,0.000,1219833.5,1219833.5,13903,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551696320,254530.00
03/04/2019 05:45,2,0.000,ALERT,212.16,299.07,60.038,1551696304,"201051344001158","174011545737251",0.00,-17.00,0,296.36,301.77,0.0,0.0,0.000,1196395.4,1196395.4,10131,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551696322,254531.00
03/04/2019 05:45,2,0.000,ALERT,211.25,296.36,60.043,1551696304,"201051344000917","174011545737251",0.00,-14.00,0,293.66,298.17,0.0,0.0,0.000,1208918.8,1208918.8,17795,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551696324,254532.00
03/04/2019 05:45,2,0.000,ALERT,211.48,296.36,60.038,1551696304,"201051344000417","174011545737251",0.00,-17.00,0,294.26,297.87,0.0,0.0,0.000,978227.7,978227.7,18036,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551696326,254533.00
03/04/2019 05:45,2,0.000,ALERT,211.25,296.66,60.028,1551696304,"201051344000685","174011545737251",0.00,-16.00,0,294.26,298.47,0.0,0.0,0.000,1213479.3,1213479.3,18008,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551696328,254534.00
03/04/2019 05:45,2,0.000,ALERT,211.25,296.06,60.038,1551696304,"201051344000651","174011545737251",0.00,-19.00,0,294.56,297.87,0.0,0.0,0.000,1206481.7,1206481.7,17991,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551696330,254535.00
03/04/2019 05:45,2,0.000,ALERT,211.48,299.67,60.022,1551696304,"201051344000594","174011545737251",0.00,-17.00,0,296.36,302.07,0.0,0.0,0.000,1221405.7,1221405.7,41822,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551696332,254536.00
03/04/2019 05:45,2,0.000,ALERT,212.16,299.37,60.049,1551696304,"201051344000469","174011545737251",0.00,-17.00,0,296.06,301.77,0.0,0.0,0.000,1202538.7,1202538.7,10111,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551696334,254537.00
03/04/2019 05:45,2,0.000,ALERT,211.25,297.26,60.033,1551696304,"201051344000585","174011545737251",0.00,-17.00,0,294.56,298.47,0.0,0.0,0.000,1221244.7,1221244.7,18042,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551696335,254538.00
03/04/2019 05:45,2,0.000,ALERT,212.61,299.07,60.017,1551696304,"201051344000853","174011545737251",0.00,-16.00,0,296.66,302.37,0.0,0.0,0.000,1223741.4,1223741.4,9713,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551696337,254539.00
03/04/2019 05:45,2,0.000,ALERT,211.48,296.96,60.033,1551696304,"201051344001145","174011545737251",0.00,-16.00,0,295.16,299.07,0.0,0.0,0.000,1221661.4,1221661.4,17957,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551696339,254540.00
03/04/2019 05:45,2,0.000,ALERT,211.25,296.66,60.075,1551696304,"201051344000438","174011545737251",0.00,-18.00,0,295.16,298.77,0.0,0.0,0.000,1214794.1,1214794.1,18003,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551696341,254541.00
03/04/2019 05:45,2,0.000,ALERT,210.80,296.96,60.038,1551696304,"201051344001135","174011545737251",0.00,-16.00,0,295.16,298.77,0.0,0.0,0.000,1202193.7,1202193.7,17959,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551696343,254542.00
03/04/2019 05:45,2,0.000,ALERT,212.16,299.37,60.038,1551696304,"201051344000983","174011545737251",0.00,-15.00,0,296.66,302.68,0.0,0.0,0.000,1222047.8,1222047.8,9720,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551696344,254543.00
03/04/2019 05:45,2,0.000,ALERT,211.03,296.06,60.070,1551696304,"201051344001203","174011545737251",0.00,-17.00,0,294.56,299.67,0.0,0.0,0.000,1211344.3,1211344.3,18004,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551696346,254544.00
03/04/2019 05:45,2,0.000,ALERT,211.25,297.26,60.043,1551696304,"201051344001230","174011545737251",0.00,-16.00,0,295.16,298.77,0.0,0.0,0.000,1206335.6,1206335.6,17812,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551696348,254545.00
03/04/2019 05:45,2,0.000,ALERT,211.03,296.66,60.070,1551696304,"201051344000646","174011545737251",0.00,-17.00,0,294.26,298.47,0.0,0.0,0.000,1200140.0,1200140.0,17972,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551696350,254546.00
03/04/2019 05:45,2,0.000,ALERT,212.16,298.47,60.086,1551696304,"201051344000867","174011545737251",0.00,-14.00,0,295.76,302.68,0.0,0.0,0.000,1200123.3,1200123.3,41892,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551696352,254547.00
03/04/2019 05:45,2,0.000,ALERT,212.83,299.07,60.054,1551696304,"201051344000633","174011545737251",0.00,-17.00,0,295.16,301.77,0.0,0.0,0.000,1199436.6,1199436.6,41943,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551696354,254548.00
03/04/2019 05:45,2,0.000,ALERT,210.80,296.66,59.980,1551696304,"201051344000955","174011545737251",0.00,-16.00,0,294.56,298.17,0.0,0.0,0.000,1219658.9,1219658.9,17996,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551696356,254549.00
03/04/2019 05:45,2,0.000,ALERT,211.93,298.17,60.033,1551696304,"201051344000648","174011545737251",0.00,-18.00,0,295.76,302.07,0.0,0.0,0.000,1212164.3,1212164.3,41451,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551696357,254550.00
03/04/2019 05:45,2,0.000,ALERT,212.38,299.07,60.043,1551696304,"201051344000645","174011545737251",0.00,-15.00,0,296.96,302.37,0.0,0.0,0.000,1217229.8,1217229.8,41410,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551696359,254551.00
03/04/2019 05:45,2,0.000,ALERT,211.93,299.67,60.033,1551696304,"201051344000569","174011545737251",0.00,-16.00,0,297.57,303.28,0.0,0.0,0.000,1233298.3,1233298.3,9636,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551696361,254552.00
03/04/2019 05:45,2,0.000,ALERT,212.38,298.47,60.022,1551696304,"179051228000119","174011545737251",0.00,-13.00,0,295.46,301.17,0.0,0.0,0.000,21237.7,21237.7,9704,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551696363,254553.00
03/04/2019 06:00,2,0.000,ALERT,211.03,298.47,60.054,1551697203,"201051344000579","174011545737251",0.00,-16.00,0,297.87,302.37,0.0,0.0,0.000,1230965.4,1230965.4,10081,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551697206,254554.00
03/04/2019 06:00,2,0.000,ALERT,209.67,294.56,60.043,1551697203,"201051344001025","174011545737251",0.00,-18.00,0,293.96,299.07,0.0,0.0,0.000,1215589.5,1215589.5,18003,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551697207,254555.00
03/04/2019 06:00,2,0.000,ALERT,209.67,295.16,60.054,1551697203,"201051344001093","174011545737251",0.00,-14.00,0,293.96,298.17,0.0,0.0,0.000,1200179.3,1200179.3,18012,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551697209,254556.00
03/04/2019 06:00,2,0.000,ALERT,211.25,298.47,60.075,1551697203,"201051344000458","174011545737251",0.00,-13.00,0,297.26,302.07,0.0,0.0,0.000,1216313.8,1216313.8,9828,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551697211,254557.00
03/04/2019 06:00,2,0.000,ALERT,209.67,295.76,60.054,1551697203,"201051344000890","174011545737251",0.00,-15.00,0,294.86,299.37,0.0,0.0,0.000,1211683.9,1211683.9,17956,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551697213,254558.00
03/04/2019 06:00,2,0.000,ALERT,211.03,297.87,60.017,1551697203,"201051344000988","174011545737251",0.00,-15.00,0,294.56,300.57,0.0,0.0,0.000,945490.6,945490.6,10181,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551697215,254559.00
03/04/2019 06:00,2,0.000,ALERT,210.57,296.36,60.043,1551697203,"201051344000582","174011545737251",0.00,-18.00,0,295.16,299.37,0.0,0.0,0.000,1191361.1,1191361.1,17928,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551697216,254560.00
03/04/2019 06:00,2,0.000,ALERT,211.03,298.77,60.012,1551697203,"201051344000868","174011545737251",0.00,-16.00,0,297.57,302.37,0.0,0.0,0.000,1201725.7,1201725.7,41865,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551697218,254561.00
03/04/2019 06:00,2,0.000,ALERT,211.70,298.77,60.059,1551697203,"201051344000576","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1219833.5,1219833.5,13905,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551697220,254562.00
03/04/2019 06:00,2,0.000,ALERT,211.25,298.47,60.043,1551697203,"201051344001158","174011545737251",0.00,-17.00,0,296.66,300.87,0.0,0.0,0.000,1196395.4,1196395.4,10133,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551697222,254563.00
03/04/2019 06:00,2,0.000,ALERT,210.35,295.16,60.054,1551697203,"201051344000917","174011545737251",0.00,-14.00,0,293.06,297.87,0.0,0.0,0.000,1208918.8,1208918.8,17797,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551697224,254564.00
03/04/2019 06:00,2,0.000,ALERT,211.48,296.66,60.049,1551697203,"201051344000417","174011545737251",0.00,-17.00,0,293.96,297.87,0.0,0.0,0.000,978227.7,978227.7,18038,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551697226,254565.00
03/04/2019 06:00,2,0.000,ALERT,211.48,296.96,60.054,1551697203,"201051344000685","174011545737251",0.00,-16.00,0,294.26,298.17,0.0,0.0,0.000,1213479.3,1213479.3,18010,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551697227,254566.00
03/04/2019 06:00,2,0.000,ALERT,211.25,296.36,60.049,1551697203,"201051344000651","174011545737251",0.00,-19.00,0,293.66,297.87,0.0,0.0,0.000,1206481.7,1206481.7,17993,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551697229,254567.00
03/04/2019 06:00,2,0.000,ALERT,211.25,299.07,60.054,1551697203,"201051344000594","174011545737251",0.00,-17.00,0,295.76,301.17,0.0,0.0,0.000,1221405.7,1221405.7,41824,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551697231,254568.00
03/04/2019 06:00,2,0.000,ALERT,211.70,298.77,60.043,1551697203,"201051344000469","174011545737251",0.00,-17.00,0,296.36,300.87,0.0,0.0,0.000,1202538.7,1202538.7,10113,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551697233,254569.00
03/04/2019 06:00,2,0.000,ALERT,211.25,297.26,60.043,1551697203,"201051344000585","174011545737251",0.00,-16.00,0,293.96,298.47,0.0,0.0,0.000,1221244.7,1221244.7,18044,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551697235,254570.00
03/04/2019 06:00,2,0.000,ALERT,212.16,298.17,60.043,1551697203,"201051344000853","174011545737251",0.00,-16.00,0,296.96,301.47,0.0,0.0,0.000,1223741.4,1223741.4,9715,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551697237,254571.00
03/04/2019 06:00,2,0.000,ALERT,211.25,297.26,60.038,1551697203,"201051344001145","174011545737251",0.00,-16.00,0,294.86,298.77,0.0,0.0,0.000,1221661.4,1221661.4,17959,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551697238,254572.00
03/04/2019 06:00,2,0.000,ALERT,211.25,297.26,60.033,1551697203,"201051344000438","174011545737251",0.00,-17.00,0,294.56,298.77,0.0,0.0,0.000,1214794.1,1214794.1,18005,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551697240,254573.00
03/04/2019 06:00,2,0.000,ALERT,210.80,296.96,59.996,1551697203,"201051344001135","174011545737251",0.00,-16.00,0,294.56,299.07,0.0,0.0,0.000,1202193.7,1202193.7,17961,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551697242,254574.00
03/04/2019 06:00,2,0.000,ALERT,211.70,298.77,60.033,1551697203,"201051344000983","174011545737251",0.00,-15.00,0,297.26,301.77,0.0,0.0,0.000,1222047.8,1222047.8,9722,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551697244,254575.00
03/04/2019 06:00,2,0.000,ALERT,211.25,296.96,60.028,1551697203,"201051344001203","174011545737251",0.00,-18.00,0,293.96,299.67,0.0,0.0,0.000,1211344.3,1211344.3,18006,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551697246,254576.00
03/04/2019 06:00,2,0.000,ALERT,211.25,297.26,60.028,1551697203,"201051344001230","174011545737251",0.00,-16.00,0,294.56,298.77,0.0,0.0,0.000,1206335.6,1206335.6,17814,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551697248,254577.00
03/04/2019 06:00,2,0.000,ALERT,210.80,296.96,60.017,1551697203,"201051344000646","174011545737251",0.00,-18.00,0,293.66,298.17,0.0,0.0,0.000,1200140.0,1200140.0,17974,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551697249,254578.00
03/04/2019 06:00,2,0.000,ALERT,211.70,297.57,59.990,1551697203,"201051344000867","174011545737251",0.00,-15.00,0,296.06,301.17,0.0,0.0,0.000,1200123.3,1200123.3,41894,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551697251,254579.00
03/04/2019 06:00,2,0.000,ALERT,212.16,298.17,60.038,1551697203,"201051344000633","174011545737251",0.00,-17.00,0,295.46,300.57,0.0,0.0,0.000,1199436.6,1199436.6,41945,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551697253,254580.00
03/04/2019 06:00,2,0.000,ALERT,210.80,297.26,60.033,1551697203,"201051344000955","174011545737251",0.00,-16.00,0,294.26,298.17,0.0,0.0,0.000,1219658.9,1219658.9,17998,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551697255,254581.00
03/04/2019 06:00,2,0.000,ALERT,211.03,296.66,60.059,1551697203,"201051344000648","174011545737251",0.00,-18.00,0,295.46,301.17,0.0,0.0,0.000,1212164.3,1212164.3,41453,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551697257,254582.00
03/04/2019 06:00,2,0.000,ALERT,211.70,298.17,60.033,1551697203,"201051344000645","174011545737251",0.00,-15.00,0,296.96,301.47,0.0,0.0,0.000,1217229.8,1217229.8,41412,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551697258,254583.00
03/04/2019 06:00,2,0.000,ALERT,211.48,299.07,60.033,1551697203,"201051344000569","174011545737251",0.00,-16.00,0,297.26,302.07,0.0,0.0,0.000,1233298.3,1233298.3,9638,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551697260,254584.00
03/04/2019 06:00,2,0.000,ALERT,211.70,297.57,60.028,1551697203,"179051228000119","174011545737251",0.00,-14.00,0,295.46,300.27,0.0,0.0,0.000,21237.7,21237.7,9706,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551697262,254585.00
03/04/2019 06:15,2,0.000,ALERT,211.25,298.17,59.985,1551698104,"201051344000579","174011545737251",0.00,-16.00,0,296.66,301.17,0.0,0.0,0.000,1230965.4,1230965.4,10083,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551698106,254586.00
03/04/2019 06:15,2,0.000,ALERT,211.03,296.36,59.969,1551698104,"201051344001025","174011545737251",0.00,-18.00,0,292.76,299.67,0.0,0.0,0.000,1215589.5,1215589.5,18005,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551698108,254587.00
03/04/2019 06:15,2,0.000,ALERT,211.25,296.96,59.975,1551698104,"201051344001093","174011545737251",0.00,-14.00,0,293.06,299.07,0.0,0.0,0.000,1200179.3,1200179.3,18014,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551698110,254588.00
03/04/2019 06:15,2,0.000,ALERT,211.03,297.57,59.985,1551698104,"201051344000458","174011545737251",0.00,-13.00,0,295.76,301.17,0.0,0.0,0.000,1216313.8,1216313.8,9830,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551698112,254589.00
03/04/2019 06:15,2,0.000,ALERT,211.03,297.26,60.017,1551698104,"201051344000890","174011545737251",0.00,-15.00,0,293.36,299.97,0.0,0.0,0.000,1211683.9,1211683.9,17958,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551698114,254590.00
03/04/2019 06:15,2,0.000,ALERT,211.03,297.57,59.990,1551698104,"201051344000988","174011545737251",0.00,-16.00,0,293.06,299.67,0.0,0.0,0.000,945490.6,945490.6,10183,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551698116,254591.00
03/04/2019 06:15,2,0.000,ALERT,211.70,298.17,60.012,1551698104,"201051344000582","174011545737251",0.00,-18.00,0,294.26,299.97,0.0,0.0,0.000,1191361.1,1191361.1,17930,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551698117,254592.00
03/04/2019 06:15,2,0.000,ALERT,211.03,298.77,59.996,1551698104,"201051344000868","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1201725.7,1201725.7,41867,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551698119,254593.00
03/04/2019 06:15,2,0.000,ALERT,211.70,298.77,59.996,1551698104,"201051344000576","174011545737251",0.00,-16.00,0,296.06,300.57,0.0,0.0,0.000,1219833.5,1219833.5,13907,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551698121,254594.00
03/04/2019 06:15,2,0.000,ALERT,211.48,297.87,59.996,1551698104,"201051344001158","174011545737251",0.00,-17.00,0,295.16,299.97,0.0,0.0,0.000,1196395.4,1196395.4,10135,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551698123,254595.00
03/04/2019 06:15,2,0.000,ALERT,211.48,296.36,60.001,1551698104,"201051344000917","174011545737251",0.00,-14.00,0,292.76,298.47,0.0,0.0,0.000,1208918.8,1208918.8,17799,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551698125,254596.00
03/04/2019 06:15,2,0.000,ALERT,211.03,296.06,59.996,1551698104,"201051344000417","174011545737251",0.00,-15.00,0,294.56,298.47,0.0,0.0,0.000,978227.7,978227.7,18040,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551698127,254597.00
03/04/2019 06:15,2,0.000,ALERT,211.25,296.66,60.001,1551698104,"201051344000685","174011545737251",0.00,-16.00,0,294.86,299.07,0.0,0.0,0.000,1213479.3,1213479.3,18012,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551698128,254598.00
03/04/2019 06:15,2,0.000,ALERT,211.03,295.76,60.001,1551698104,"201051344000651","174011545737251",0.00,-19.00,0,294.56,298.47,0.0,0.0,0.000,1206481.7,1206481.7,17995,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551698130,254599.00
03/04/2019 06:15,2,0.000,ALERT,210.80,297.87,60.028,1551698104,"201051344000594","174011545737251",0.00,-17.00,0,295.46,300.27,0.0,0.0,0.000,1221405.7,1221405.7,41826,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551698132,254600.00
03/04/2019 06:15,2,0.000,ALERT,211.48,297.57,60.001,1551698104,"201051344000469","174011545737251",0.00,-17.00,0,294.86,300.27,0.0,0.0,0.000,1202538.7,1202538.7,10115,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551698134,254601.00
03/04/2019 06:15,2,0.000,ALERT,211.25,296.96,59.996,1551698104,"201051344000585","174011545737251",0.00,-15.00,0,294.56,299.07,0.0,0.0,0.000,1221244.7,1221244.7,18046,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551698136,254602.00
03/04/2019 06:15,2,0.000,ALERT,211.70,297.26,60.001,1551698104,"201051344000853","174011545737251",0.00,-16.00,0,295.76,300.27,0.0,0.0,0.000,1223741.4,1223741.4,9717,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551698138,254603.00
03/04/2019 06:15,2,0.000,ALERT,211.48,297.26,60.001,1551698104,"201051344001145","174011545737251",0.00,-16.00,0,295.46,299.67,0.0,0.0,0.000,1221661.4,1221661.4,17961,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551698139,254604.00
03/04/2019 06:15,2,0.000,ALERT,211.25,296.96,60.001,1551698104,"201051344000438","174011545737251",0.00,-17.00,0,295.46,299.37,0.0,0.0,0.000,1214794.1,1214794.1,18007,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551698141,254605.00
03/04/2019 06:15,2,0.000,ALERT,210.57,296.96,59.969,1551698104,"201051344001135","174011545737251",0.00,-16.00,0,295.76,299.67,0.0,0.0,0.000,1202193.7,1202193.7,17963,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551698143,254606.00
03/04/2019 06:15,2,0.000,ALERT,211.03,297.26,60.001,1551698104,"201051344000983","174011545737251",0.00,-16.00,0,295.76,300.57,0.0,0.0,0.000,1222047.8,1222047.8,9724,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551698145,254607.00
03/04/2019 06:15,2,0.000,ALERT,211.03,296.36,60.001,1551698104,"201051344001203","174011545737251",0.00,-18.00,0,294.86,300.57,0.0,0.0,0.000,1211344.3,1211344.3,18008,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551698147,254608.00
03/04/2019 06:15,2,0.000,ALERT,211.25,297.26,60.028,1551698104,"201051344001230","174011545737251",0.00,-16.00,0,295.16,299.37,0.0,0.0,0.000,1206335.6,1206335.6,17816,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551698148,254609.00
03/04/2019 06:15,2,0.000,ALERT,210.80,296.96,60.001,1551698104,"201051344000646","174011545737251",0.00,-18.00,0,294.56,298.77,0.0,0.0,0.000,1200140.0,1200140.0,17976,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551698150,254610.00
03/04/2019 06:15,2,0.000,ALERT,211.48,296.66,59.996,1551698104,"201051344000867","174011545737251",0.00,-15.00,0,294.86,300.27,0.0,0.0,0.000,1200123.3,1200123.3,41896,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551698152,254611.00
03/04/2019 06:15,2,0.000,ALERT,211.93,296.96,59.990,1551698104,"201051344000633","174011545737251",0.00,-17.00,0,294.26,299.97,0.0,0.0,0.000,1199436.6,1199436.6,41947,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551698154,254612.00
03/04/2019 06:15,2,0.000,ALERT,210.80,296.96,59.996,1551698104,"201051344000955","174011545737251",0.00,-16.00,0,294.86,298.77,0.0,0.0,0.000,1219658.9,1219658.9,18000,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551698156,254613.00
03/04/2019 06:15,2,0.000,ALERT,211.03,296.36,60.017,1551698104,"201051344000648","174011545737251",0.00,-18.00,0,294.56,299.97,0.0,0.0,0.000,1212164.3,1212164.3,41455,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551698158,254614.00
03/04/2019 06:15,2,0.000,ALERT,211.70,297.26,60.001,1551698104,"201051344000645","174011545737251",0.00,-15.00,0,295.76,300.27,0.0,0.0,0.000,1217229.8,1217229.8,41414,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551698159,254615.00
03/04/2019 06:15,2,0.000,ALERT,211.25,297.87,60.012,1551698104,"201051344000569","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1233298.3,1233298.3,9640,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551698161,254616.00
03/04/2019 06:15,2,0.000,ALERT,211.48,296.96,59.996,1551698104,"179051228000119","174011545737251",0.00,-14.00,0,294.26,299.67,0.0,0.0,0.000,21237.7,21237.7,9708,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551698163,254617.00
03/04/2019 06:30,2,0.000,ALERT,210.80,296.96,60.022,1551699004,"201051344000579","174011545737251",0.00,-16.00,0,295.76,301.77,0.0,0.0,0.000,1230965.4,1230965.4,10085,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699006,254618.00
03/04/2019 06:30,2,0.000,ALERT,210.12,295.16,60.012,1551699004,"201051344001025","174011545737251",0.00,-18.00,0,293.96,300.87,0.0,0.0,0.000,1215589.5,1215589.5,18007,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551699008,254619.00
03/04/2019 06:30,2,0.000,ALERT,210.12,295.76,60.017,1551699004,"201051344001093","174011545737251",0.00,-14.00,0,294.26,299.67,0.0,0.0,0.000,1200179.3,1200179.3,18016,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699010,254620.00
03/04/2019 06:30,2,0.000,ALERT,210.57,296.36,60.006,1551699004,"201051344000458","174011545737251",0.00,-13.00,0,294.86,301.17,0.0,0.0,0.000,1216313.8,1216313.8,9832,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699011,254621.00
03/04/2019 06:30,2,0.000,ALERT,210.12,296.36,60.022,1551699004,"201051344000890","174011545737251",0.00,-15.00,0,295.16,301.17,0.0,0.0,0.000,1211683.9,1211683.9,17960,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699013,254622.00
03/04/2019 06:30,2,0.000,ALERT,210.57,295.76,60.012,1551699004,"201051344000988","174011545737251",0.00,-16.00,0,292.46,300.87,0.0,0.0,0.000,945490.6,945490.6,10185,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699015,254623.00
03/04/2019 06:30,2,0.000,ALERT,210.57,296.96,59.996,1551699004,"201051344000582","174011545737251",0.00,-18.00,0,295.46,300.87,0.0,0.0,0.000,1191361.1,1191361.1,17932,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699017,254624.00
03/04/2019 06:30,2,0.000,ALERT,210.57,296.96,60.012,1551699004,"201051344000868","174011545737251",0.00,-15.00,0,295.76,301.77,0.0,0.0,0.000,1201725.7,1201725.7,41869,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551699019,254625.00
03/04/2019 06:30,2,0.000,ALERT,211.03,296.66,60.006,1551699004,"201051344000576","174011545737251",0.00,-16.00,0,295.16,301.77,0.0,0.0,0.000,1219833.5,1219833.5,13909,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699021,254626.00
03/04/2019 06:30,2,0.000,ALERT,210.80,296.06,60.006,1551699004,"201051344001158","174011545737251",0.00,-17.00,0,294.56,300.87,0.0,0.0,0.000,1196395.4,1196395.4,10137,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699022,254627.00
03/04/2019 06:30,2,0.000,ALERT,210.57,295.46,60.012,1551699004,"201051344000917","174011545737251",0.00,-14.00,0,293.36,299.37,0.0,0.0,0.000,1208918.8,1208918.8,17801,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699024,254628.00
03/04/2019 06:30,2,0.000,ALERT,210.57,295.46,60.006,1551699004,"201051344000417","174011545737251",0.00,-16.00,0,293.96,299.67,0.0,0.0,0.000,978227.7,978227.7,18042,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551699026,254629.00
03/04/2019 06:30,2,0.000,ALERT,210.57,295.76,60.001,1551699004,"201051344000685","174011545737251",0.00,-16.00,0,294.26,299.97,0.0,0.0,0.000,1213479.3,1213479.3,18014,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699028,254630.00
03/04/2019 06:30,2,0.000,ALERT,210.35,294.86,60.038,1551699004,"201051344000651","174011545737251",0.00,-19.00,0,293.96,299.67,0.0,0.0,0.000,1206481.7,1206481.7,17997,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699030,254631.00
03/04/2019 06:30,2,0.000,ALERT,210.35,296.66,60.006,1551699004,"201051344000594","174011545737251",0.00,-17.00,0,294.56,301.77,0.0,0.0,0.000,1221405.7,1221405.7,41828,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699032,254632.00
03/04/2019 06:30,2,0.000,ALERT,210.80,296.36,59.969,1551699004,"201051344000469","174011545737251",0.00,-18.00,0,293.96,301.17,0.0,0.0,0.000,1202538.7,1202538.7,10117,0,0,0,L,1122011218,1,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699033,254633.00
03/04/2019 06:30,2,0.000,ALERT,210.35,296.36,60.038,1551699004,"201051344000585","174011545737251",0.00,-16.00,0,293.96,299.97,0.0,0.0,0.000,1221244.7,1221244.7,18048,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699035,254634.00
03/04/2019 06:30,2,0.000,ALERT,211.25,296.06,60.038,1551699004,"201051344000853","174011545737251",0.00,-17.00,0,294.86,300.87,0.0,0.0,0.000,1223741.4,1223741.4,9719,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699037,254635.00
03/04/2019 06:30,2,0.000,ALERT,210.57,296.06,60.006,1551699004,"201051344001145","174011545737251",0.00,-16.00,0,295.16,300.87,0.0,0.0,0.000,1221661.4,1221661.4,17963,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551699039,254636.00
03/04/2019 06:30,2,0.000,ALERT,210.35,295.76,60.001,1551699004,"201051344000438","174011545737251",0.00,-17.00,0,294.86,300.87,0.0,0.0,0.000,1214794.1,1214794.1,18009,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699041,254637.00
03/04/2019 06:30,2,0.000,ALERT,209.90,295.76,60.006,1551699004,"201051344001135","174011545737251",0.00,-17.00,0,294.86,300.87,0.0,0.0,0.000,1202193.7,1202193.7,17965,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551699043,254638.00
03/04/2019 06:30,2,0.000,ALERT,210.57,296.36,60.017,1551699004,"201051344000983","174011545737251",0.00,-16.00,0,294.86,301.17,0.0,0.0,0.000,1222047.8,1222047.8,9726,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551699044,254639.00
03/04/2019 06:30,2,0.000,ALERT,210.12,295.16,60.012,1551699004,"201051344001203","174011545737251",0.00,-18.00,0,294.26,301.77,0.0,0.0,0.000,1211344.3,1211344.3,18010,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699046,254640.00
03/04/2019 06:30,2,0.000,ALERT,210.35,296.06,60.012,1551699004,"201051344001230","174011545737251",0.00,-16.00,0,294.86,300.57,0.0,0.0,0.000,1206335.6,1206335.6,17818,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699048,254641.00
03/04/2019 06:30,2,0.000,ALERT,209.90,295.76,60.006,1551699004,"201051344000646","174011545737251",0.00,-17.00,0,293.96,299.67,0.0,0.0,0.000,1200140.0,1200140.0,17978,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699050,254642.00
03/04/2019 06:30,2,0.000,ALERT,210.80,295.46,60.001,1551699004,"201051344000867","174011545737251",0.00,-15.00,0,293.96,300.57,0.0,0.0,0.000,1200123.3,1200123.3,41898,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699052,254643.00
03/04/2019 06:30,2,0.000,ALERT,211.48,296.06,59.990,1551699004,"201051344000633","174011545737251",0.00,-17.00,0,293.36,301.17,0.0,0.0,0.000,1199436.6,1199436.6,41949,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699053,254644.00
03/04/2019 06:30,2,0.000,ALERT,209.90,295.76,60.006,1551699004,"201051344000955","174011545737251",0.00,-16.00,0,294.56,299.97,0.0,0.0,0.000,1219658.9,1219658.9,18002,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699055,254645.00
03/04/2019 06:30,2,0.000,ALERT,210.57,295.16,60.028,1551699004,"201051344000648","174011545737251",0.00,-18.00,0,293.66,300.57,0.0,0.0,0.000,1212164.3,1212164.3,41457,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699057,254646.00
03/04/2019 06:30,2,0.000,ALERT,211.03,296.06,60.012,1551699004,"201051344000645","174011545737251",0.00,-15.00,0,294.86,300.87,0.0,0.0,0.000,1217229.8,1217229.8,41416,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699059,254647.00
03/04/2019 06:30,2,0.000,ALERT,211.25,297.26,60.012,1551699004,"201051344000569","174011545737251",0.00,-16.00,0,295.16,301.47,0.0,0.0,0.000,1233298.3,1233298.3,9642,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699061,254648.00
03/04/2019 06:30,2,0.000,ALERT,211.70,296.36,60.012,1551699004,"179051228000119","174011545737251",0.00,-14.00,0,293.66,300.57,0.0,0.0,0.000,21237.7,21237.7,9710,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551699062,254649.00
