ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2019 06:45,2,0.000,ALERT,211.25,298.17,60.022,1551699904,"201051344000579","174011545737251",0.00,-16.00,0,294.86,299.97,0.0,0.0,0.000,1230965.4,1230965.4,10087,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699906,254650.00
03/04/2019 06:45,2,0.000,ALERT,210.57,295.76,60.022,1551699904,"201051344001025","174011545737251",0.00,-17.00,0,293.36,298.77,0.0,0.0,0.000,1215589.5,1215589.5,18009,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699908,254651.00
03/04/2019 06:45,2,0.000,ALERT,210.57,296.66,60.033,1551699904,"201051344001093","174011545737251",0.00,-14.00,0,293.66,297.87,0.0,0.0,0.000,1200179.3,1200179.3,18018,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699909,254652.00
03/04/2019 06:45,2,0.000,ALERT,211.25,297.57,60.028,1551699904,"201051344000458","174011545737251",0.00,-13.00,0,293.96,299.97,0.0,0.0,0.000,1216313.8,1216313.8,9834,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699911,254653.00
03/04/2019 06:45,2,0.000,ALERT,210.35,296.96,60.017,1551699904,"201051344000890","174011545737251",0.00,-15.00,0,293.96,299.07,0.0,0.0,0.000,1211683.9,1211683.9,17962,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699913,254654.00
03/04/2019 06:45,2,0.000,ALERT,211.03,297.57,60.033,1551699904,"201051344000988","174011545737251",0.00,-15.00,0,291.55,299.07,0.0,0.0,0.000,945490.6,945490.6,10187,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699915,254655.00
03/04/2019 06:45,2,0.000,ALERT,211.03,297.57,60.038,1551699904,"201051344000582","174011545737251",0.00,-18.00,0,294.86,299.07,0.0,0.0,0.000,1191361.1,1191361.1,17934,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699917,254656.00
03/04/2019 06:45,2,0.000,ALERT,211.25,298.47,60.038,1551699904,"201051344000868","174011545737251",0.00,-16.00,0,294.56,299.97,0.0,0.0,0.000,1201725.7,1201725.7,41871,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551699918,254657.00
03/04/2019 06:45,2,0.000,ALERT,211.70,298.17,60.033,1551699904,"201051344000576","174011545737251",0.00,-15.00,0,294.26,299.67,0.0,0.0,0.000,1219833.5,1219833.5,13911,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699920,254658.00
03/04/2019 06:45,2,0.000,ALERT,211.25,297.57,60.038,1551699904,"201051344001158","174011545737251",0.00,-17.00,0,293.66,299.07,0.0,0.0,0.000,1196395.4,1196395.4,10139,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699922,254659.00
03/04/2019 06:45,2,0.000,ALERT,210.80,296.36,60.070,1551699904,"201051344000917","174011545737251",0.00,-14.00,0,293.06,297.57,0.0,0.0,0.000,1208918.8,1208918.8,17803,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699924,254660.00
03/04/2019 06:45,2,0.000,ALERT,210.80,296.06,60.033,1551699904,"201051344000417","174011545737251",0.00,-16.00,0,293.36,297.57,0.0,0.0,0.000,978227.7,978227.7,18044,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699926,254661.00
03/04/2019 06:45,2,0.000,ALERT,211.03,296.36,60.022,1551699904,"201051344000685","174011545737251",0.00,-16.00,0,293.66,297.87,0.0,0.0,0.000,1213479.3,1213479.3,18016,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699928,254662.00
03/04/2019 06:45,2,0.000,ALERT,210.57,295.76,60.022,1551699904,"201051344000651","174011545737251",0.00,-19.00,0,293.36,297.57,0.0,0.0,0.000,1206481.7,1206481.7,17999,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699929,254663.00
03/04/2019 06:45,2,0.000,ALERT,210.57,297.87,60.028,1551699904,"201051344000594","174011545737251",0.00,-17.00,0,293.36,299.37,0.0,0.0,0.000,1221405.7,1221405.7,41830,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699931,254664.00
03/04/2019 06:45,2,0.000,ALERT,211.25,297.57,60.022,1551699904,"201051344000469","174011545737251",0.00,-18.00,0,293.06,299.37,0.0,0.0,0.000,1202538.7,1202538.7,10119,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551699933,254665.00
03/04/2019 06:45,2,0.000,ALERT,210.57,296.66,60.022,1551699904,"201051344000585","174011545737251",0.00,-16.00,0,293.36,298.17,0.0,0.0,0.000,1221244.7,1221244.7,18050,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551699935,254666.00
03/04/2019 06:45,2,0.000,ALERT,211.70,297.26,60.033,1551699904,"201051344000853","174011545737251",0.00,-17.00,0,293.96,299.37,0.0,0.0,0.000,1223741.4,1223741.4,9721,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699937,254667.00
03/04/2019 06:45,2,0.000,ALERT,210.80,296.66,60.022,1551699904,"201051344001145","174011545737251",0.00,-16.00,0,294.26,298.77,0.0,0.0,0.000,1221661.4,1221661.4,17965,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699938,254668.00
03/04/2019 06:45,2,0.000,ALERT,210.57,296.66,59.980,1551699904,"201051344000438","174011545737251",0.00,-17.00,0,293.96,298.47,0.0,0.0,0.000,1214794.1,1214794.1,18011,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699940,254669.00
03/04/2019 06:45,2,0.000,ALERT,210.12,296.36,60.012,1551699904,"201051344001135","174011545737251",0.00,-16.00,0,293.96,298.47,0.0,0.0,0.000,1202193.7,1202193.7,17967,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699942,254670.00
03/04/2019 06:45,2,0.000,ALERT,210.80,297.26,60.012,1551699904,"201051344000983","174011545737251",0.00,-16.00,0,293.96,299.67,0.0,0.0,0.000,1222047.8,1222047.8,9728,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551699944,254671.00
03/04/2019 06:45,2,0.000,ALERT,210.80,295.76,60.017,1551699904,"201051344001203","174011545737251",0.00,-18.00,0,293.36,299.67,0.0,0.0,0.000,1211344.3,1211344.3,18012,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699946,254672.00
03/04/2019 06:45,2,0.000,ALERT,210.80,296.66,60.006,1551699904,"201051344001230","174011545737251",0.00,-16.00,0,293.96,298.17,0.0,0.0,0.000,1206335.6,1206335.6,17820,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551699947,254673.00
03/04/2019 06:45,2,0.000,ALERT,210.57,296.36,60.006,1551699904,"201051344000646","174011545737251",0.00,-17.00,0,293.36,297.87,0.0,0.0,0.000,1200140.0,1200140.0,17980,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699949,254674.00
03/04/2019 06:45,2,0.000,ALERT,211.48,296.96,59.980,1551699904,"201051344000867","174011545737251",0.00,-15.00,0,293.06,299.37,0.0,0.0,0.000,1200123.3,1200123.3,41900,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699951,254675.00
03/04/2019 06:45,2,0.000,ALERT,211.93,297.57,60.012,1551699904,"201051344000633","174011545737251",0.00,-17.00,0,291.85,299.07,0.0,0.0,0.000,1199436.6,1199436.6,41951,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699953,254676.00
03/04/2019 06:45,2,0.000,ALERT,210.35,296.36,60.012,1551699904,"201051344000955","174011545737251",0.00,-17.00,0,293.66,297.87,0.0,0.0,0.000,1219658.9,1219658.9,18004,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699955,254677.00
03/04/2019 06:45,2,0.000,ALERT,211.03,296.66,60.012,1551699904,"201051344000648","174011545737251",0.00,-18.00,0,292.76,299.07,0.0,0.0,0.000,1212164.3,1212164.3,41459,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699957,254678.00
03/04/2019 06:45,2,0.000,ALERT,211.48,297.26,60.012,1551699904,"201051344000645","174011545737251",0.00,-15.00,0,294.26,299.07,0.0,0.0,0.000,1217229.8,1217229.8,41418,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699958,254679.00
03/04/2019 06:45,2,0.000,ALERT,211.25,297.87,60.006,1551699904,"201051344000569","174011545737251",0.00,-16.00,0,295.46,300.27,0.0,0.0,0.000,1233298.3,1233298.3,9644,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551699960,254680.00
03/04/2019 06:45,2,0.000,ALERT,211.48,296.96,60.001,1551699904,"179051228000119","174011545737251",0.00,-14.00,0,293.36,298.77,0.0,0.0,0.000,21237.7,21237.7,9712,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551699962,254681.00
03/04/2019 07:00,2,0.000,ALERT,211.48,298.47,60.059,1551700804,"201051344000579","174011545737251",0.00,-16.00,0,284.04,300.27,0.0,0.0,0.000,1230965.4,1230965.4,10089,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551700806,254682.00
03/04/2019 07:00,2,0.000,ALERT,210.57,295.46,60.033,1551700804,"201051344001025","174011545737251",0.00,-17.00,0,282.54,298.77,0.0,0.0,0.000,1215589.5,1215589.5,18011,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551700808,254683.00
03/04/2019 07:00,2,0.000,ALERT,210.57,296.06,59.985,1551700804,"201051344001093","174011545737251",0.00,-14.00,0,282.84,298.17,0.0,0.0,0.000,1200179.3,1200179.3,18020,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551700810,254684.00
03/04/2019 07:00,2,0.000,ALERT,211.25,297.87,60.049,1551700804,"201051344000458","174011545737251",0.00,-13.00,0,283.74,299.97,0.0,0.0,0.000,1216313.8,1216313.8,9836,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551700812,254685.00
03/04/2019 07:00,2,0.000,ALERT,210.57,296.36,60.028,1551700804,"201051344000890","174011545737251",0.00,-15.00,0,283.44,299.37,0.0,0.0,0.000,1211683.9,1211683.9,17964,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551700813,254686.00
03/04/2019 07:00,2,0.000,ALERT,211.03,297.57,60.028,1551700804,"201051344000988","174011545737251",0.00,-16.00,0,281.03,299.37,0.0,0.0,0.000,945490.6,945490.6,10189,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551700815,254687.00
03/04/2019 07:00,2,0.000,ALERT,211.03,296.66,60.065,1551700804,"201051344000582","174011545737251",0.00,-18.00,0,283.74,299.37,0.0,0.0,0.000,1191361.1,1191361.1,17936,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551700817,254688.00
03/04/2019 07:00,2,0.000,ALERT,211.25,298.47,60.022,1551700804,"201051344000868","174011545737251",0.00,-16.00,0,284.04,300.27,0.0,0.0,0.000,1201725.7,1201725.7,41873,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551700819,254689.00
03/04/2019 07:00,2,0.000,ALERT,211.93,298.47,60.054,1551700804,"201051344000576","174011545737251",0.00,-16.00,0,283.74,300.27,0.0,0.0,0.000,1219833.5,1219833.5,13913,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551700821,254690.00
03/04/2019 07:00,2,0.000,ALERT,211.70,298.17,60.017,1551700804,"201051344001158","174011545737251",0.00,-17.00,0,282.84,299.67,0.0,0.0,0.000,1196395.4,1196395.4,10141,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551700823,254691.00
03/04/2019 07:00,2,0.000,ALERT,210.80,295.46,60.017,1551700804,"201051344000917","174011545737251",0.00,-14.00,0,281.64,297.87,0.0,0.0,0.000,1208918.8,1208918.8,17805,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551700824,254692.00
03/04/2019 07:00,2,0.000,ALERT,210.80,295.46,60.012,1551700804,"201051344000417","174011545737251",0.00,-17.00,0,282.24,297.87,0.0,0.0,0.000,978227.7,978227.7,18046,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551700826,254693.00
03/04/2019 07:00,2,0.000,ALERT,211.03,295.76,59.985,1551700804,"201051344000685","174011545737251",0.00,-16.00,0,282.54,298.17,0.0,0.0,0.000,1213479.3,1213479.3,18018,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551700828,254694.00
03/04/2019 07:00,2,0.000,ALERT,210.57,295.16,60.001,1551700804,"201051344000651","174011545737251",0.00,-19.00,0,282.24,297.87,0.0,0.0,0.000,1206481.7,1206481.7,18001,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551700830,254695.00
03/04/2019 07:00,2,0.000,ALERT,211.03,298.17,60.022,1551700804,"201051344000594","174011545737251",0.00,-18.00,0,282.84,299.97,0.0,0.0,0.000,1221405.7,1221405.7,41832,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551700832,254696.00
03/04/2019 07:00,2,0.000,ALERT,211.70,298.47,60.006,1551700804,"201051344000469","174011545737251",0.00,-18.00,0,282.54,299.97,0.0,0.0,0.000,1202538.7,1202538.7,10121,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551700833,254697.00
03/04/2019 07:00,2,0.000,ALERT,210.80,296.36,60.001,1551700804,"201051344000585","174011545737251",0.00,-16.00,0,282.24,298.47,0.0,0.0,0.000,1221244.7,1221244.7,18052,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551700835,254698.00
03/04/2019 07:00,2,0.000,ALERT,211.93,297.87,59.996,1551700804,"201051344000853","174011545737251",0.00,-16.00,0,283.44,299.37,0.0,0.0,0.000,1223741.4,1223741.4,9723,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551700837,254699.00
03/04/2019 07:00,2,0.000,ALERT,211.03,296.36,60.001,1551700804,"201051344001145","174011545737251",0.00,-16.00,0,283.44,298.77,0.0,0.0,0.000,1221661.4,1221661.4,17967,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551700839,254700.00
03/04/2019 07:00,2,0.000,ALERT,210.80,296.06,59.969,1551700804,"201051344000438","174011545737251",0.00,-17.00,0,283.14,298.47,0.0,0.0,0.000,1214794.1,1214794.1,18013,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551700841,254701.00
03/04/2019 07:00,2,0.000,ALERT,210.35,296.06,59.996,1551700804,"201051344001135","174011545737251",0.00,-16.00,0,283.14,298.47,0.0,0.0,0.000,1202193.7,1202193.7,17969,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551700842,254702.00
03/04/2019 07:00,2,0.000,ALERT,211.25,297.87,59.996,1551700804,"201051344000983","174011545737251",0.00,-16.00,0,283.74,299.67,0.0,0.0,0.000,1222047.8,1222047.8,9730,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551700844,254703.00
03/04/2019 07:00,2,0.000,ALERT,210.80,295.46,60.033,1551700804,"201051344001203","174011545737251",0.00,-18.00,0,282.54,299.37,0.0,0.0,0.000,1211344.3,1211344.3,18014,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551700846,254704.00
03/04/2019 07:00,2,0.000,ALERT,210.80,296.36,60.001,1551700804,"201051344001230","174011545737251",0.00,-16.00,0,283.14,298.47,0.0,0.0,0.000,1206335.6,1206335.6,17822,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551700848,254705.00
03/04/2019 07:00,2,0.000,ALERT,210.57,296.06,59.990,1551700804,"201051344000646","174011545737251",0.00,-17.00,0,282.54,298.17,0.0,0.0,0.000,1200140.0,1200140.0,17982,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551700850,254706.00
03/04/2019 07:00,2,0.000,ALERT,211.70,296.96,60.028,1551700804,"201051344000867","174011545737251",0.00,-15.00,0,282.84,299.37,0.0,0.0,0.000,1200123.3,1200123.3,41902,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551700852,254707.00
03/04/2019 07:00,2,0.000,ALERT,212.16,297.57,60.017,1551700804,"201051344000633","174011545737251",0.00,-17.00,0,281.64,299.37,0.0,0.0,0.000,1199436.6,1199436.6,41953,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551700854,254708.00
03/04/2019 07:00,2,0.000,ALERT,210.35,296.06,59.943,1551700804,"201051344000955","174011545737251",0.00,-17.00,0,282.54,298.17,0.0,0.0,0.000,1219658.9,1219658.9,18006,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551700855,254709.00
03/04/2019 07:00,2,0.000,ALERT,211.25,296.66,59.990,1551700804,"201051344000648","174011545737251",0.00,-18.00,0,282.54,299.07,0.0,0.0,0.000,1212164.3,1212164.3,41461,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551700857,254710.00
03/04/2019 07:00,2,0.000,ALERT,211.70,297.87,59.975,1551700804,"201051344000645","174011545737251",0.00,-15.00,0,283.44,299.67,0.0,0.0,0.000,1217229.8,1217229.8,41420,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551700859,254711.00
03/04/2019 07:00,2,0.000,ALERT,211.48,298.17,59.996,1551700804,"201051344000569","174011545737251",0.00,-16.00,0,284.04,300.27,0.0,0.0,0.000,1233298.3,1233298.3,9646,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551700861,254712.00
03/04/2019 07:00,2,0.000,ALERT,211.93,297.26,59.990,1551700804,"179051228000119","174011545737251",0.00,-14.00,0,282.24,299.07,0.0,0.0,0.000,21237.7,21237.7,9714,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551700863,254713.00
03/04/2019 07:15,2,0.000,ALERT,211.48,298.77,60.022,1551701704,"201051344000579","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1230965.4,1230965.4,10091,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551701706,254714.00
03/04/2019 07:15,2,0.000,ALERT,210.57,295.46,60.033,1551701704,"201051344001025","174011545737251",0.00,-18.00,0,293.36,298.47,0.0,0.0,0.000,1215589.5,1215589.5,18013,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551701708,254715.00
03/04/2019 07:15,2,0.000,ALERT,210.80,296.36,60.038,1551701704,"201051344001093","174011545737251",0.00,-14.00,0,293.96,297.87,0.0,0.0,0.000,1200179.3,1200179.3,18022,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551701710,254716.00
03/04/2019 07:15,2,0.000,ALERT,211.25,297.87,60.022,1551701704,"201051344000458","174011545737251",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,1216313.8,1216313.8,9838,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551701711,254717.00
03/04/2019 07:15,2,0.000,ALERT,210.80,296.96,60.054,1551701704,"201051344000890","174011545737251",0.00,-15.00,0,294.26,298.77,0.0,0.0,0.000,1211683.9,1211683.9,17966,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551701713,254718.00
03/04/2019 07:15,2,0.000,ALERT,211.25,297.57,60.033,1551701704,"201051344000988","174011545737251",0.00,-16.00,0,293.36,299.07,0.0,0.0,0.000,945490.6,945490.6,10191,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551701715,254719.00
03/04/2019 07:15,2,0.000,ALERT,211.25,297.57,60.022,1551701704,"201051344000582","174011545737251",0.00,-18.00,0,294.56,298.77,0.0,0.0,0.000,1191361.1,1191361.1,17938,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551701717,254720.00
03/04/2019 07:15,2,0.000,ALERT,211.48,298.77,60.028,1551701704,"201051344000868","174011545737251",0.00,-16.00,0,296.66,300.27,0.0,0.0,0.000,1201725.7,1201725.7,41875,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551701719,254721.00
03/04/2019 07:15,2,0.000,ALERT,211.93,298.77,60.022,1551701704,"201051344000576","174011545737251",0.00,-16.00,0,296.36,299.97,0.0,0.0,0.000,1219833.5,1219833.5,13915,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551701721,254722.00
03/04/2019 07:15,2,0.000,ALERT,211.70,298.17,60.022,1551701704,"201051344001158","174011545737251",0.00,-18.00,0,295.76,299.37,0.0,0.0,0.000,1196395.4,1196395.4,10143,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551701722,254723.00
03/04/2019 07:15,2,0.000,ALERT,211.25,296.36,60.001,1551701704,"201051344000917","174011545737251",0.00,-14.00,0,292.76,297.26,0.0,0.0,0.000,1208918.8,1208918.8,17807,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551701724,254724.00
03/04/2019 07:15,2,0.000,ALERT,211.25,296.06,60.012,1551701704,"201051344000417","174011545737251",0.00,-16.00,0,293.66,297.26,0.0,0.0,0.000,978227.7,978227.7,18048,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551701726,254725.00
03/04/2019 07:15,2,0.000,ALERT,211.25,296.36,60.059,1551701704,"201051344000685","174011545737251",0.00,-16.00,0,293.66,297.87,0.0,0.0,0.000,1213479.3,1213479.3,18020,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551701728,254726.00
03/04/2019 07:15,2,0.000,ALERT,211.03,295.76,60.017,1551701704,"201051344000651","174011545737251",0.00,-19.00,0,293.36,297.26,0.0,0.0,0.000,1206481.7,1206481.7,18003,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551701730,254727.00
03/04/2019 07:15,2,0.000,ALERT,211.03,298.47,60.017,1551701704,"201051344000594","174011545737251",0.00,-17.00,0,295.76,299.97,0.0,0.0,0.000,1221405.7,1221405.7,41834,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551701731,254728.00
03/04/2019 07:15,2,0.000,ALERT,211.70,298.17,60.022,1551701704,"201051344000469","174011545737251",0.00,-18.00,0,295.46,299.67,0.0,0.0,0.000,1202538.7,1202538.7,10123,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551701733,254729.00
03/04/2019 07:15,2,0.000,ALERT,211.25,296.96,59.980,1551701704,"201051344000585","174011545737251",0.00,-16.00,0,293.66,297.87,0.0,0.0,0.000,1221244.7,1221244.7,18054,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551701735,254730.00
03/04/2019 07:15,2,0.000,ALERT,211.93,297.87,60.017,1551701704,"201051344000853","174011545737251",0.00,-16.00,0,295.76,299.67,0.0,0.0,0.000,1223741.4,1223741.4,9725,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551701737,254731.00
03/04/2019 07:15,2,0.000,ALERT,211.48,296.66,60.054,1551701704,"201051344001145","174011545737251",0.00,-16.00,0,294.56,298.47,0.0,0.0,0.000,1221661.4,1221661.4,17969,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551701739,254732.00
03/04/2019 07:15,2,0.000,ALERT,211.25,296.66,60.012,1551701704,"201051344000438","174011545737251",0.00,-18.00,0,294.26,298.17,0.0,0.0,0.000,1214794.1,1214794.1,18015,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551701741,254733.00
03/04/2019 07:15,2,0.000,ALERT,210.57,296.66,60.017,1551701704,"201051344001135","174011545737251",0.00,-16.00,0,294.26,298.47,0.0,0.0,0.000,1202193.7,1202193.7,17971,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551701743,254734.00
03/04/2019 07:15,2,0.000,ALERT,211.48,298.17,60.038,1551701704,"201051344000983","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1222047.8,1222047.8,9732,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551701744,254735.00
03/04/2019 07:15,2,0.000,ALERT,211.03,296.06,59.996,1551701704,"201051344001203","174011545737251",0.00,-18.00,0,293.66,299.37,0.0,0.0,0.000,1211344.3,1211344.3,18016,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551701746,254736.00
03/04/2019 07:15,2,0.000,ALERT,211.03,296.96,60.006,1551701704,"201051344001230","174011545737251",0.00,-16.00,0,294.26,298.17,0.0,0.0,0.000,1206335.6,1206335.6,17824,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551701748,254737.00
03/04/2019 07:15,2,0.000,ALERT,210.80,296.36,60.012,1551701704,"201051344000646","174011545737251",0.00,-18.00,0,293.66,297.87,0.0,0.0,0.000,1200140.0,1200140.0,17984,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551701750,254738.00
03/04/2019 07:15,2,0.000,ALERT,211.70,297.87,59.980,1551701704,"201051344000867","174011545737251",0.00,-15.00,0,294.86,299.67,0.0,0.0,0.000,1200123.3,1200123.3,41904,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551701752,254739.00
03/04/2019 07:15,2,0.000,ALERT,212.38,298.17,60.012,1551701704,"201051344000633","174011545737251",0.00,-17.00,0,294.26,299.37,0.0,0.0,0.000,1199436.6,1199436.6,41955,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551701753,254740.00
03/04/2019 07:15,2,0.000,ALERT,210.57,296.66,60.049,1551701704,"201051344000955","174011545737251",0.00,-17.00,0,293.96,297.57,0.0,0.0,0.000,1219658.9,1219658.9,18008,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551701755,254741.00
03/04/2019 07:15,2,0.000,ALERT,211.48,296.96,60.006,1551701704,"201051344000648","174011545737251",0.00,-18.00,0,294.56,299.67,0.0,0.0,0.000,1212164.3,1212164.3,41463,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551701757,254742.00
03/04/2019 07:15,2,0.000,ALERT,211.93,297.57,59.969,1551701704,"201051344000645","174011545737251",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,1217229.8,1217229.8,41422,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551701759,254743.00
03/04/2019 07:15,2,0.000,ALERT,211.25,297.87,60.001,1551701704,"201051344000569","174011545737251",0.00,-16.00,0,296.36,300.87,0.0,0.0,0.000,1233298.3,1233298.3,9648,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551701761,254744.00
03/04/2019 07:15,2,0.000,ALERT,211.70,297.26,60.001,1551701704,"179051228000119","174011545737251",0.00,-14.00,0,294.56,299.37,0.0,0.0,0.000,21237.7,21237.7,9716,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551701762,254745.00
03/04/2019 07:30,2,0.000,ALERT,211.70,299.07,60.017,1551702605,"201051344000579","174011545737251",0.00,-17.00,0,296.36,301.47,0.0,0.0,0.000,1230965.4,1230965.4,10093,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551702607,254746.00
03/04/2019 07:30,2,0.000,ALERT,211.03,295.76,59.990,1551702605,"201051344001025","174011545737251",0.00,-18.00,0,293.66,299.37,0.0,0.0,0.000,1215589.5,1215589.5,18015,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551702609,254747.00
03/04/2019 07:30,2,0.000,ALERT,211.25,296.96,60.012,1551702605,"201051344001093","174011545737251",0.00,-14.00,0,294.26,298.77,0.0,0.0,0.000,1200179.3,1200179.3,18024,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551702611,254748.00
03/04/2019 07:30,2,0.000,ALERT,211.70,298.47,60.017,1551702605,"201051344000458","174011545737251",0.00,-13.00,0,295.46,301.17,0.0,0.0,0.000,1216313.8,1216313.8,9840,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551702613,254749.00
03/04/2019 07:30,2,0.125,ALERT,211.25,296.96,60.033,1551702605,"201051344000890","174011545737251",33.50,-15.00,0,294.86,315.30,4.3,2.2,0.000,1211683.9,1211683.9,17968,0,0,0,L,1122011218,1,121.55,120.20,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1551702615,254750.00
03/04/2019 07:30,2,0.000,ALERT,211.70,298.17,60.043,1551702605,"201051344000988","174011545737251",0.00,-17.00,0,293.06,300.27,0.0,0.0,0.000,945490.6,945490.6,10193,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551702616,254751.00
03/04/2019 07:30,2,0.000,ALERT,211.70,297.87,60.028,1551702605,"201051344000582","174011545737251",0.00,-18.00,0,295.46,299.67,0.0,0.0,0.000,1191361.1,1191361.1,17940,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551702618,254752.00
03/04/2019 07:30,2,0.000,ALERT,211.70,299.07,60.049,1551702605,"201051344000868","174011545737251",0.00,-15.00,0,296.36,301.17,0.0,0.0,0.000,1201725.7,1201725.7,41877,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551702620,254753.00
03/04/2019 07:30,2,0.000,ALERT,212.16,299.07,60.017,1551702605,"201051344000576","174011545737251",0.00,-16.00,0,296.06,300.87,0.0,0.0,0.000,1219833.5,1219833.5,13917,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551702622,254754.00
03/04/2019 07:30,2,0.000,ALERT,211.93,298.17,60.017,1551702605,"201051344001158","174011545737251",0.00,-17.00,0,295.46,300.57,0.0,0.0,0.000,1196395.4,1196395.4,10145,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551702624,254755.00
03/04/2019 07:30,2,0.000,ALERT,211.48,296.36,60.022,1551702605,"201051344000917","174011545737251",0.00,-14.00,0,293.36,298.17,0.0,0.0,0.000,1208918.8,1208918.8,17809,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551702626,254756.00
03/04/2019 07:30,2,0.168,ALERT,211.70,296.36,60.012,1551702605,"201051344000417","174011545737251",33.34,-17.00,0,293.96,316.80,5.7,3.6,0.000,978227.8,978227.8,18050,0,0,0,L,1122011218,1,121.33,120.88,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1551702627,254757.00
03/04/2019 07:30,2,0.178,ALERT,211.70,296.66,60.012,1551702605,"201051344000685","174011545737251",13.34,-16.00,0,293.96,318.30,2.4,0.4,0.000,1213479.3,1213479.3,18022,0,0,0,L,1122011218,1,122.01,120.65,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1551702629,254758.00
03/04/2019 07:30,2,0.113,ALERT,211.48,296.06,60.028,1551702605,"201051344000651","174011545737251",33.06,-19.00,0,293.96,315.90,3.8,1.8,0.000,1206481.7,1206481.7,18005,0,0,0,L,1122011218,1,121.78,120.42,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1551702631,254759.00
03/04/2019 07:30,2,0.000,ALERT,211.48,298.77,60.033,1551702605,"201051344000594","174011545737251",0.00,-17.00,0,295.46,300.57,0.0,0.0,0.000,1221405.7,1221405.7,41836,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551702633,254760.00
03/04/2019 07:30,2,0.000,ALERT,211.93,298.77,59.964,1551702605,"201051344000469","174011545737251",0.00,-18.00,0,295.16,300.27,0.0,0.0,0.000,1202538.7,1202538.7,10125,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551702635,254761.00
03/04/2019 07:30,2,0.000,ALERT,211.48,296.96,60.006,1551702605,"201051344000585","174011545737251",0.00,-16.00,0,294.26,298.77,0.0,0.0,0.000,1221244.7,1221244.7,18056,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551702636,254762.00
03/04/2019 07:30,2,0.000,ALERT,212.38,298.47,60.038,1551702605,"201051344000853","174011545737251",0.00,-17.00,0,295.76,300.57,0.0,0.0,0.000,1223741.4,1223741.4,9727,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551702638,254763.00
03/04/2019 07:30,2,0.129,ALERT,211.70,297.26,60.001,1551702605,"201051344001145","174011545737251",16.94,-16.00,0,294.86,324.92,2.2,0.2,0.000,1221661.4,1221661.4,17971,0,0,0,L,1122011218,1,121.55,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1551702640,254764.00
03/04/2019 07:30,2,0.117,ALERT,211.25,296.66,60.001,1551702605,"201051344000438","174011545737251",33.83,-18.00,0,294.86,325.52,4.1,2.0,0.000,1214794.1,1214794.1,18017,0,0,0,L,1122011218,1,121.55,120.65,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1551702642,254765.00
03/04/2019 07:30,2,0.045,ALERT,211.03,296.96,60.001,1551702605,"201051344001135","174011545737251",33.70,-17.00,0,294.86,325.22,1.6,0.0,0.000,1202193.7,1202193.7,17973,0,0,0,L,1122011218,1,121.33,120.65,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1551702644,254766.00
03/04/2019 07:30,2,0.000,ALERT,211.70,298.47,59.980,1551702605,"201051344000983","174011545737251",0.00,-16.00,0,295.76,300.87,0.0,0.0,0.000,1222047.8,1222047.8,9734,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551702646,254767.00
03/04/2019 07:30,2,0.000,ALERT,211.48,296.66,59.985,1551702605,"201051344001203","174011545737251",0.00,-18.00,0,294.26,300.27,0.0,0.0,0.000,1211344.3,1211344.3,18018,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551702647,254768.00
03/04/2019 07:30,2,0.000,ALERT,211.48,297.26,60.038,1551702605,"201051344001230","174011545737251",0.00,-16.00,0,294.56,299.07,0.0,0.0,0.000,1206335.6,1206335.6,17826,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551702649,254769.00
03/04/2019 07:30,2,0.123,ALERT,211.25,296.96,60.001,1551702605,"201051344000646","174011545737251",13.26,-18.00,0,293.96,316.50,1.7,0.0,0.000,1200140.0,1200140.0,17986,0,0,0,L,1122011218,1,121.55,120.65,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1551702651,254770.00
03/04/2019 07:30,2,0.000,ALERT,211.93,297.57,59.996,1551702605,"201051344000867","174011545737251",0.00,-15.00,0,295.46,300.57,0.0,0.0,0.000,1200123.3,1200123.3,41906,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551702653,254771.00
03/04/2019 07:30,2,0.000,ALERT,212.61,298.17,59.990,1551702605,"201051344000633","174011545737251",0.00,-17.00,0,294.56,300.27,0.0,0.0,0.000,1199436.6,1199436.6,41957,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551702655,254772.00
03/04/2019 07:30,2,0.000,ALERT,210.80,296.66,59.980,1551702605,"201051344000955","174011545737251",0.00,-17.00,0,294.56,298.47,0.0,0.0,0.000,1219658.9,1219658.9,18010,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551702657,254773.00
03/04/2019 07:30,2,0.000,ALERT,211.70,296.96,60.001,1551702605,"201051344000648","174011545737251",0.00,-18.00,0,293.96,300.27,0.0,0.0,0.000,1212164.3,1212164.3,41465,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551702658,254774.00
03/04/2019 07:30,2,0.000,ALERT,212.38,298.17,60.006,1551702605,"201051344000645","174011545737251",0.00,-15.00,0,294.86,300.57,0.0,0.0,0.000,1217229.8,1217229.8,41424,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551702660,254775.00
03/04/2019 07:30,2,0.000,ALERT,211.70,298.47,59.996,1551702605,"201051344000569","174011545737251",0.00,-17.00,0,296.36,301.47,0.0,0.0,0.000,1233298.3,1233298.3,9650,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551702662,254776.00
03/04/2019 07:30,2,0.000,ALERT,212.38,297.57,60.006,1551702605,"179051228000119","174011545737251",0.00,-14.00,0,293.96,299.97,0.0,0.0,0.000,21237.7,21237.7,9719,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551702664,254777.00
03/04/2019 07:45,2,0.209,ALERT,211.70,299.07,59.996,1551703504,"201051344000579","174011545737251",21.89,-16.00,0,296.96,326.12,4.7,2.6,0.000,1230965.8,1230965.8,10095,0,0,0,L,1122011218,1,120.42,121.33,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1551703506,254778.00
03/04/2019 07:45,2,0.150,ALERT,210.80,295.46,60.012,1551703504,"201051344001025","174011545737251",17.06,-18.00,0,294.26,330.33,2.6,0.6,0.000,1215589.6,1215589.6,18017,0,0,0,L,1122011218,1,120.88,120.65,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1551703508,254779.00
03/04/2019 07:45,2,0.000,ALERT,210.80,296.36,59.953,1551703504,"201051344001093","174011545737251",0.00,-14.00,0,293.96,298.47,0.0,0.0,0.000,1200179.3,1200179.3,18026,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551703510,254780.00
03/04/2019 07:45,2,0.119,ALERT,211.48,297.57,59.996,1551703504,"201051344000458","174011545737251",33.95,-13.00,0,296.36,325.22,4.1,2.1,0.000,1216313.9,1216313.9,9842,0,0,0,L,1122011218,1,120.65,121.33,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1551703512,254781.00
03/04/2019 07:45,2,0.207,ALERT,210.80,296.96,60.006,1551703504,"201051344000890","174011545737251",21.59,-15.00,0,295.16,326.42,4.5,2.5,0.000,1211684.3,1211684.3,17970,0,0,0,L,1122011218,1,121.33,119.97,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1551703514,254782.00
03/04/2019 07:45,2,0.082,ALERT,211.25,297.57,59.990,1551703504,"201051344000988","174011545737251",33.70,-16.00,0,293.96,328.22,2.8,0.8,0.000,945490.6,945490.6,10195,0,0,0,L,1122011218,1,120.20,121.55,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1551703515,254783.00
03/04/2019 07:45,2,0.193,ALERT,211.70,297.87,59.969,1551703504,"201051344000582","174011545737251",19.34,-18.00,0,295.16,324.62,3.8,1.7,0.000,1191361.4,1191361.4,17942,0,0,0,L,1122011218,1,121.55,120.88,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1551703518,254784.00
03/04/2019 07:45,2,0.070,ALERT,211.48,298.47,59.996,1551703504,"201051344000868","174011545737251",33.18,-15.00,0,296.96,317.70,2.4,0.4,0.000,1201725.7,1201725.7,41879,0,0,0,L,1122011218,1,120.20,121.78,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1551703519,254785.00
03/04/2019 07:45,2,0.123,ALERT,211.93,298.77,60.001,1551703504,"201051344000576","174011545737251",32.64,-17.00,0,296.66,313.20,4.1,2.1,0.000,1219833.6,1219833.6,13919,0,0,0,L,1122011218,1,120.65,121.33,0100,-21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1551703521,254786.00
03/04/2019 07:45,2,0.143,ALERT,211.70,297.87,60.028,1551703504,"201051344001158","174011545737251",19.22,-17.00,0,295.46,317.70,2.8,0.8,0.000,1196395.4,1196395.4,10147,0,0,0,L,1122011218,1,120.42,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1551703523,254787.00
03/04/2019 07:45,2,0.164,ALERT,211.48,296.36,59.990,1551703504,"201051344000917","174011545737251",20.26,-14.00,0,293.06,327.32,3.4,1.3,0.000,1208918.9,1208918.9,17811,0,0,0,L,1122011218,1,121.33,121.10,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1551703525,254788.00
03/04/2019 07:45,2,0.305,ALERT,211.25,296.06,60.028,1551703504,"201051344000417","174011545737251",19.78,-16.00,0,293.96,316.50,6.1,4.0,0.000,978228.5,978228.5,18053,0,0,0,L,1122011218,1,121.10,120.65,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1551703527,254789.00
03/04/2019 07:45,2,0.213,ACTIVE,211.25,296.66,59.985,1551703504,"201051344000685","174011545737251",22.58,-17.00,0,294.56,298.47,4.9,2.8,0.000,1213479.8,1213479.8,18024,0,0,0,L,1122011218,1,122.01,120.42,0000,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551703528,254790.00
03/04/2019 07:45,2,0.227,ALERT,211.03,295.46,59.990,1551703504,"201051344000651","174011545737251",21.11,-19.00,0,293.96,318.61,4.9,2.8,0.000,1206482.2,1206482.2,18007,0,0,0,L,1122011218,1,121.55,120.20,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1551703530,254791.00
03/04/2019 07:45,2,0.184,ALERT,211.25,298.47,59.996,1551703504,"201051344000594","174011545737251",19.92,-17.00,0,295.76,331.83,3.7,1.6,0.000,1221405.9,1221405.9,41838,0,0,0,L,1122011218,1,120.42,121.10,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1551703532,254792.00
03/04/2019 07:45,2,0.117,ALERT,211.70,297.87,60.012,1551703504,"201051344000469","174011545737251",33.14,-18.00,0,295.46,316.50,4.0,1.9,0.000,1202538.8,1202538.8,10127,0,0,0,L,1122011218,1,120.20,122.01,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1551703534,254793.00
