ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2019 07:45,2,0.129,ALERT,211.03,296.66,59.996,1551703504,"201051344000585","174011545737251",18.55,-16.00,0,293.96,326.42,2.5,0.4,0.000,1221244.7,1221244.7,18058,0,0,0,L,1122011218,1,120.88,121.10,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1551703536,254794.00
03/04/2019 07:45,2,0.074,ALERT,212.16,297.87,59.964,1551703504,"201051344000853","174011545737251",34.23,-17.00,0,296.36,330.63,2.6,0.6,0.000,1223741.4,1223741.4,9729,0,0,0,L,1122011218,1,121.10,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1551703537,254795.00
03/04/2019 07:45,2,0.197,ACTIVE,211.48,299.37,59.985,1551703504,"201051344001145","174011545737251",21.07,-16.00,0,295.16,300.57,4.2,2.1,0.000,1221661.7,1221661.7,17973,0,0,0,L,1122011218,1,121.33,120.65,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551703538,254796.00
03/04/2019 07:45,2,0.236,ALERT,211.03,296.66,59.969,1551703504,"201051344000438","174011545737251",23.28,-17.00,0,294.86,325.22,5.6,3.5,0.000,1214794.6,1214794.6,18019,0,0,0,L,1122011218,1,121.33,120.42,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1551703540,254797.00
03/04/2019 07:45,2,0.170,ALERT,210.57,296.66,60.012,1551703504,"201051344001135","174011545737251",20.54,-17.00,0,294.86,326.12,3.6,1.5,0.000,1202193.9,1202193.9,17975,0,0,0,L,1122011218,1,121.10,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1551703542,254798.00
03/04/2019 07:45,2,0.115,ALERT,211.48,297.57,60.001,1551703504,"201051344000983","174011545737251",15.92,-16.00,0,296.06,325.52,1.9,0.0,0.000,1222047.8,1222047.8,9736,0,0,0,L,1122011218,1,120.42,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1551703544,254799.00
03/04/2019 07:45,2,0.160,ALERT,211.03,296.06,60.059,1551703504,"201051344001203","174011545737251",14.81,-17.00,0,294.56,326.72,2.4,0.4,0.000,1211344.3,1211344.3,18020,0,0,0,L,1122011218,1,121.55,120.42,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1551703546,254800.00
03/04/2019 07:45,2,0.172,ALERT,210.80,296.36,60.001,1551703504,"201051344001230","174011545737251",20.69,-16.00,0,294.86,325.52,3.6,1.6,0.000,1206335.7,1206335.7,17828,0,0,0,L,1122011218,1,121.33,120.20,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1551703547,254801.00
03/04/2019 07:45,2,0.174,ACTIVE,210.80,296.96,60.028,1551703504,"201051344000646","174011545737251",23.82,-17.00,0,294.26,298.47,4.2,2.2,0.000,1200140.3,1200140.3,17988,0,0,0,L,1122011218,1,121.33,120.42,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551703548,254802.00
03/04/2019 07:45,2,0.141,ALERT,211.70,296.66,60.012,1551703504,"201051344000867","174011545737251",15.59,-15.00,0,295.16,317.10,2.2,0.2,0.000,1200123.4,1200123.4,41908,0,0,0,L,1122011218,1,120.65,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1551703550,254803.00
03/04/2019 07:45,2,0.088,ALERT,212.38,297.57,59.975,1551703504,"201051344000633","174011545737251",33.89,-17.00,0,294.56,327.92,3.0,1.0,0.000,1199436.7,1199436.7,41959,0,0,0,L,1122011218,1,121.10,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1551703552,254804.00
03/04/2019 07:45,2,0.215,ALERT,210.57,296.36,60.012,1551703504,"201051344000955","174011545737251",21.71,-16.00,0,294.26,325.52,4.8,2.7,0.000,1219659.3,1219659.3,18012,0,0,0,L,1122011218,1,120.65,120.65,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1551703554,254805.00
03/04/2019 07:45,2,0.107,ALERT,211.48,296.66,60.022,1551703504,"201051344000648","174011545737251",33.79,-18.00,0,294.86,325.82,3.8,1.7,0.000,1212164.4,1212164.4,41467,0,0,0,L,1122011218,1,119.97,121.78,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1551703556,254806.00
03/04/2019 07:45,2,0.064,ALERT,211.93,297.57,60.022,1551703504,"201051344000645","174011545737251",33.70,-16.00,0,296.06,324.92,2.2,0.2,0.000,1217229.8,1217229.8,41426,0,0,0,L,1122011218,1,120.88,121.78,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1551703558,254807.00
03/04/2019 07:45,2,0.168,ALERT,211.48,298.17,60.012,1551703504,"201051344000569","174011545737251",15.70,-16.00,0,296.36,330.63,2.7,0.7,0.000,1233298.4,1233298.4,9652,0,0,0,L,1122011218,1,119.97,121.55,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1551703559,254808.00
03/04/2019 07:45,2,0.137,ALERT,211.93,299.67,60.022,1551703504,"179051228000119","174011545737251",33.12,-14.00,0,294.26,315.90,4.6,2.5,0.000,21237.8,21237.8,9721,0,0,0,L,46974696,1,120.42,122.23,0000,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551703561,254809.00
03/04/2019 08:00,2,0.309,ACTIVE,211.25,370.60,60.022,1551704404,"201051344000579","174011545737251",34.49,-15.00,0,296.66,372.71,10.8,8.5,0.027,1230967.2,1230967.2,10098,0,0,0,L,1122011218,1,120.42,121.10,0000,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551704406,254810.00
03/04/2019 08:00,2,0.230,ACTIVE,210.80,334.84,60.017,1551704404,"201051344001025","174011545737251",29.30,-17.00,0,293.96,348.66,6.9,4.7,0.009,1215590.3,1215590.3,18020,0,0,0,L,1122011218,1,120.88,120.42,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551704407,254811.00
03/04/2019 08:00,2,0.312,ALERT,210.80,298.77,60.006,1551704404,"201051344001093","174011545737251",21.61,-14.00,0,294.26,318.61,6.9,4.8,0.000,1200180.1,1200180.1,18029,0,0,0,L,1122011218,1,120.88,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1551704410,254812.00
03/04/2019 08:00,2,0.121,ALERT,211.25,298.47,59.975,1551704404,"201051344000458","174011545737251",36.14,-12.00,0,295.46,349.56,4.5,2.4,0.000,1216314.7,1216314.7,9845,0,0,0,L,1122011218,1,120.42,121.33,0002,-18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1551704412,254813.00
03/04/2019 08:00,2,0.318,ACTIVE,210.80,344.76,60.022,1551704404,"201051344000890","174011545737251",31.75,-14.00,0,294.86,351.37,10.3,8.0,0.031,1211685.6,1211685.6,17973,0,0,0,L,1122011218,1,121.33,119.97,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551704414,254814.00
03/04/2019 08:00,2,0.082,ALERT,210.80,297.87,60.022,1551704404,"201051344000988","174011545737251",35.84,-15.00,0,293.36,353.47,3.0,1.0,0.000,945491.1,945491.1,10198,0,0,0,L,1122011218,1,119.75,121.33,0002,-18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1551704416,254815.00
03/04/2019 08:00,2,0.285,ACTIVE,211.25,335.74,60.038,1551704404,"201051344000582","174011545737251",29.06,-17.00,0,295.76,352.27,8.4,6.2,0.013,1191362.4,1191362.4,17945,0,0,0,L,1122011218,1,121.33,120.65,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551704418,254816.00
03/04/2019 08:00,2,0.076,ALERT,211.03,298.77,60.012,1551704404,"201051344000868","174011545737251",35.56,-16.00,0,296.06,353.17,2.8,0.8,0.000,1201726.2,1201726.2,41882,0,0,0,L,1122011218,1,119.97,121.55,0002,-19,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1551704420,254817.00
03/04/2019 08:00,2,0.125,ALERT,211.48,298.77,60.012,1551704404,"201051344000576","174011545737251",35.50,-15.00,0,296.06,350.47,4.5,2.5,0.000,1219834.4,1219834.4,13922,0,0,0,L,1122011218,1,120.42,121.10,0002,-20,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1551704423,254818.00
03/04/2019 08:00,2,0.250,ACTIVE,211.25,335.74,60.022,1551704404,"201051344001158","174011545737251",28.29,-17.00,0,295.46,351.07,7.2,5.0,0.018,1196396.1,1196396.1,10150,0,0,0,L,1122011218,1,120.20,120.88,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551704424,254819.00
03/04/2019 08:00,2,0.281,ALERT,211.03,335.44,60.012,1551704404,"201051344000917","174011545737251",28.94,-13.00,0,292.76,351.97,8.3,6.1,0.027,1208919.8,1208919.8,17814,0,0,0,L,1122011218,1,121.10,120.88,0002,-17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551704427,254820.00
03/04/2019 08:00,2,0.365,ACTIVE,211.25,333.93,60.022,1551704404,"201051344000417","174011545737251",30.04,-15.00,0,294.26,348.66,11.1,8.8,0.018,978230.1,978230.1,18055,0,0,0,L,1122011218,1,121.10,120.65,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551704428,254821.00
03/04/2019 08:00,2,0.342,ACTIVE,211.25,339.65,60.012,1551704404,"201051344000685","174011545737251",31.19,-15.00,0,294.56,356.18,10.8,8.5,0.031,1213481.2,1213481.2,18026,0,0,0,L,1122011218,1,121.78,120.42,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551704429,254822.00
03/04/2019 08:00,2,0.326,ACTIVE,211.03,336.34,60.012,1551704404,"201051344000651","174011545737251",25.96,-18.00,0,294.26,345.06,8.6,6.4,0.013,1206483.3,1206483.3,18010,0,0,0,L,1122011218,1,121.55,120.20,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551704431,254823.00
03/04/2019 08:00,2,0.301,ACTIVE,210.57,334.54,60.022,1551704404,"201051344000594","174011545737251",28.03,-17.00,0,295.46,348.36,8.5,6.3,0.018,1221406.9,1221406.9,41841,0,0,0,L,1122011218,1,119.97,120.88,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551704433,254824.00
03/04/2019 08:00,2,0.117,ALERT,211.03,298.17,60.012,1551704404,"201051344000469","174011545737251",35.70,-17.00,0,294.86,348.06,4.3,2.3,0.000,1202539.6,1202539.6,10130,0,0,0,L,1122011218,1,119.75,121.55,0002,-19,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1551704436,254825.00
03/04/2019 08:00,2,0.219,ACTIVE,211.03,333.33,60.006,1551704404,"201051344000585","174011545737251",29.76,-15.00,0,294.26,350.47,6.6,4.5,0.013,1221245.3,1221245.3,18060,0,0,0,L,1122011218,1,120.65,120.88,0000,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551704437,254826.00
03/04/2019 08:00,2,0.230,ALERT,211.48,335.74,60.012,1551704404,"201051344000853","174011545737251",25.84,-16.00,0,295.46,354.07,6.1,3.9,0.004,1223741.9,1223741.9,9731,0,0,0,L,1122011218,1,120.65,121.33,0100,-16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1551704439,254827.00
03/04/2019 08:00,2,0.305,ACTIVE,211.25,362.19,60.012,1551704404,"201051344001145","174011545737251",33.72,-15.00,0,295.46,368.80,10.4,8.2,0.040,1221662.9,1221662.9,17974,0,0,0,L,1122011218,1,121.33,120.65,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551704439,254828.00
03/04/2019 08:00,2,0.355,ACTIVE,211.03,361.29,60.006,1551704404,"201051344000438","174011545737251",33.60,-16.00,0,295.16,369.70,12.1,9.8,0.027,1214796.3,1214796.3,18021,0,0,0,L,1122011218,1,121.33,120.42,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551704440,254829.00
03/04/2019 08:00,2,0.279,ACTIVE,210.57,352.57,60.012,1551704404,"201051344001135","174011545737251",32.76,-15.00,0,295.16,366.70,9.4,7.1,0.031,1202194.9,1202194.9,17977,0,0,0,L,1122011218,1,120.88,120.42,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551704441,254830.00
03/04/2019 08:00,2,0.205,ACTIVE,211.03,333.63,60.001,1551704404,"201051344000983","174011545737251",27.83,-15.00,0,295.46,345.36,5.8,3.7,0.013,1222048.3,1222048.3,9738,0,0,0,L,1122011218,1,120.42,120.88,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551704442,254831.00
03/04/2019 08:00,2,0.244,ACTIVE,210.80,332.73,60.017,1551704404,"201051344001203","174011545737251",26.82,-17.00,0,293.96,355.88,6.7,4.5,0.009,1211344.9,1211344.9,18022,0,0,0,L,1122011218,1,121.55,120.20,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551704443,254832.00
03/04/2019 08:00,2,0.279,ACTIVE,210.80,332.73,60.043,1551704404,"201051344001230","174011545737251",29.86,-15.00,0,294.86,348.66,8.4,6.2,0.027,1206336.7,1206336.7,17830,0,0,0,L,1122011218,1,121.33,120.20,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551704444,254833.00
03/04/2019 08:00,2,0.311,ACTIVE,210.80,349.86,60.017,1551704404,"201051344000646","174011545737251",32.42,-16.00,0,294.56,362.49,10.3,8.0,0.031,1200141.6,1200141.6,17989,0,0,0,L,1122011218,1,121.33,120.42,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551704445,254834.00
03/04/2019 08:00,2,0.219,ACTIVE,211.25,333.33,60.012,1551704404,"201051344000867","174011545737251",29.22,-14.00,0,294.26,352.27,6.5,4.4,0.013,1200124.0,1200124.0,41910,0,0,0,L,1122011218,1,120.65,120.88,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551704446,254835.00
03/04/2019 08:00,2,0.256,ALERT,211.70,297.87,60.038,1551704404,"201051344000633","174011545737251",21.31,-16.00,0,293.96,327.32,5.5,3.4,0.000,1199437.1,1199437.1,41961,0,0,0,L,1122011218,1,120.88,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1551704448,254836.00
03/04/2019 08:00,2,0.314,ACTIVE,210.35,363.09,60.049,1551704404,"201051344000955","174011545737251",33.73,-15.00,0,294.56,364.89,10.8,8.5,0.031,1219660.7,1219660.7,18014,0,0,0,L,1122011218,1,120.42,120.65,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551704449,254837.00
03/04/2019 08:00,2,0.275,ALERT,211.03,334.24,60.006,1551704404,"201051344000648","174011545737251",26.32,-17.00,0,293.96,346.56,7.4,5.2,0.004,1212165.2,1212165.2,41469,0,0,0,L,1122011218,1,119.97,121.33,0100,-18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1551704450,254838.00
03/04/2019 08:00,2,0.240,ALERT,211.48,334.24,60.012,1551704404,"201051344000645","174011545737251",26.12,-15.00,0,295.16,350.47,6.4,4.3,0.000,1217230.3,1217230.3,41428,0,0,0,L,1122011218,1,120.65,121.33,0100,-18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1551704452,254839.00
03/04/2019 08:00,2,0.258,ACTIVE,211.25,334.24,60.017,1551704404,"201051344000569","174011545737251",25.70,-16.00,0,296.06,348.06,6.8,4.6,0.004,1233299.1,1233299.1,9654,0,0,0,L,1122011218,1,119.97,121.33,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551704453,254840.00
03/04/2019 08:00,2,0.297,ALERT,211.48,337.54,60.038,1551704404,"179051228000119","174011545737251",29.16,-13.00,0,293.66,353.77,8.8,6.5,0.004,21238.8,21238.8,9723,0,0,0,L,46974696,1,120.65,121.78,0000,-17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1551704455,254841.00
03/04/2019 08:15,2,0.393,ACTIVE,212.38,358.88,60.022,1551705304,"201051344000579","174011545737251",33.36,-14.00,0,330.93,377.82,13.3,10.9,0.049,1230969.6,1230969.6,10099,0,0,0,L,1122011218,1,120.88,121.55,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705305,254842.00
03/04/2019 08:15,2,0.264,ACTIVE,211.93,337.84,59.985,1551705304,"201051344001025","174011545737251",31.29,-16.00,0,309.59,353.77,8.4,6.2,0.013,1215591.6,1215591.6,18021,0,0,0,L,1122011218,1,121.33,121.10,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705306,254843.00
03/04/2019 08:15,2,0.271,ALERT,211.93,324.32,60.028,1551705304,"201051344001093","174011545737251",25.54,-13.00,0,294.26,347.16,7.0,4.9,0.000,1200181.2,1200181.2,18031,0,0,0,L,1122011218,1,121.55,121.10,0002,-16,0,0,0,0,0,0,215,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705308,254844.00
03/04/2019 08:15,2,0.287,ACTIVE,212.16,335.74,60.038,1551705304,"201051344000458","174011545737251",31.03,-12.00,0,295.76,348.36,9.0,6.8,0.018,1216316.2,1216316.2,9847,0,0,0,L,1122011218,1,121.10,121.78,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705309,254845.00
03/04/2019 08:15,2,0.363,ACTIVE,211.70,359.78,60.017,1551705304,"201051344000890","174011545737251",33.48,-13.00,0,328.22,376.92,12.4,10.0,0.044,1211687.8,1211687.8,17974,0,0,0,L,1122011218,1,121.78,120.42,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705309,254846.00
03/04/2019 08:15,2,0.252,ACTIVE,211.93,336.04,60.033,1551705304,"201051344000988","174011545737251",27.49,-15.00,0,293.36,344.76,7.0,4.9,0.018,945492.2,945492.2,10200,0,0,0,L,1122011218,1,120.65,121.78,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705310,254847.00
03/04/2019 08:15,2,0.314,ACTIVE,212.61,336.34,60.028,1551705304,"201051344000582","174011545737251",31.01,-17.00,0,327.02,350.17,9.9,7.6,0.022,1191364.1,1191364.1,17946,0,0,0,L,1122011218,1,122.01,121.55,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705311,254848.00
03/04/2019 08:15,2,0.254,ACTIVE,212.16,335.14,60.028,1551705304,"201051344000868","174011545737251",29.46,-15.00,0,296.36,343.85,7.6,5.4,0.018,1201727.3,1201727.3,41884,0,0,0,L,1122011218,1,120.88,122.23,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705312,254849.00
03/04/2019 08:15,2,0.307,ACTIVE,212.61,336.34,60.028,1551705304,"201051344000576","174011545737251",29.48,-14.00,0,295.76,345.06,9.2,7.0,0.018,1219835.9,1219835.9,13924,0,0,0,L,1122011218,1,121.10,121.78,0000,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705313,254850.00
03/04/2019 08:15,2,0.273,ACTIVE,212.38,343.85,59.990,1551705304,"201051344001158","174011545737251",31.83,-15.00,0,329.43,355.58,8.9,6.6,0.031,1196397.5,1196397.5,10151,0,0,0,L,1122011218,1,120.88,121.78,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705314,254851.00
03/04/2019 08:15,2,0.309,ACTIVE,212.16,347.16,60.033,1551705304,"201051344000917","174011545737251",32.10,-12.00,0,327.92,355.88,10.1,7.8,0.035,1208921.5,1208921.5,17816,0,0,0,L,1122011218,1,121.55,121.55,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705315,254852.00
03/04/2019 08:15,2,0.393,ACTIVE,212.38,344.15,60.022,1551705304,"201051344000417","174011545737251",31.75,-14.00,0,327.62,355.28,12.7,10.3,0.031,978232.5,978232.5,18056,0,0,0,L,1122011218,1,121.55,121.33,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705316,254853.00
03/04/2019 08:15,2,0.391,ACTIVE,212.38,369.70,60.054,1551705304,"201051344000685","174011545737251",34.43,-15.00,0,329.13,378.42,13.7,11.3,0.049,1213483.6,1213483.6,18027,0,0,0,L,1122011218,1,122.46,121.10,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705317,254854.00
03/04/2019 08:15,2,0.332,ACTIVE,212.16,334.84,60.049,1551705304,"201051344000651","174011545737251",29.78,-17.00,0,310.79,353.47,10.1,7.8,0.027,1206485.0,1206485.0,18011,0,0,0,L,1122011218,1,122.23,120.88,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705318,254855.00
03/04/2019 08:15,2,0.320,ACTIVE,211.70,335.14,60.028,1551705304,"201051344000594","174011545737251",30.71,-16.00,0,327.92,365.19,10.0,7.7,0.035,1221408.7,1221408.7,41842,0,0,0,L,1122011218,1,120.65,121.33,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705319,254856.00
03/04/2019 08:15,2,0.318,ACTIVE,212.38,336.04,60.038,1551705304,"201051344000469","174011545737251",27.12,-17.00,0,294.86,344.45,8.8,6.6,0.009,1202541.0,1202541.0,10132,0,0,0,L,1122011218,1,120.65,122.01,0000,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705320,254857.00
03/04/2019 08:15,2,0.264,ACTIVE,212.16,336.64,60.054,1551705304,"201051344000585","174011545737251",30.40,-14.00,0,326.42,356.48,8.2,6.0,0.031,1221246.6,1221246.6,18062,0,0,0,L,1122011218,1,121.33,121.55,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705321,254858.00
03/04/2019 08:15,2,0.279,ACTIVE,212.61,342.05,60.070,1551705304,"201051344000853","174011545737251",25.84,-15.00,0,295.46,348.66,7.3,5.2,0.013,1223743.0,1223743.0,9734,0,0,0,L,1122011218,1,121.33,122.01,0002,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705323,254859.00
03/04/2019 08:15,2,0.359,ACTIVE,212.38,377.22,59.996,1551705304,"201051344001145","174011545737251",35.01,-14.00,0,330.63,384.13,12.8,10.4,0.057,1221665.2,1221665.2,17976,0,0,0,L,1122011218,1,121.78,121.10,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705324,254860.00
03/04/2019 08:15,2,0.408,ACTIVE,212.16,375.41,60.033,1551705304,"201051344000438","174011545737251",34.93,-15.00,0,328.52,385.63,14.5,12.1,0.049,1214799.0,1214799.0,18023,0,0,0,L,1122011218,1,122.01,121.10,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705326,254861.00
03/04/2019 08:15,2,0.330,ACTIVE,211.70,372.41,60.059,1551705304,"201051344001135","174011545737251",34.61,-14.00,0,328.52,376.92,11.6,9.3,0.053,1202197.0,1202197.0,17979,0,0,0,L,1122011218,1,121.55,120.88,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705327,254862.00
03/04/2019 08:15,2,0.229,ACTIVE,211.93,343.55,60.059,1551705304,"201051344000983","174011545737251",31.67,-14.00,0,308.99,352.27,7.4,5.2,0.022,1222049.4,1222049.4,9740,0,0,0,L,1122011218,1,120.88,121.33,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705329,254863.00
03/04/2019 08:15,2,0.283,ACTIVE,212.16,335.74,60.022,1551705304,"201051344001203","174011545737251",28.07,-16.00,0,303.58,355.58,8.1,5.9,0.018,1211346.2,1211346.2,18024,0,0,0,L,1122011218,1,122.23,120.88,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705331,254864.00
03/04/2019 08:15,2,0.318,ACTIVE,211.93,357.38,60.022,1551705304,"201051344001230","174011545737251",32.98,-14.00,0,326.42,363.09,10.7,8.4,0.040,1206338.5,1206338.5,17832,0,0,0,L,1122011218,1,122.01,120.65,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705332,254865.00
03/04/2019 08:15,2,0.359,ACTIVE,211.70,373.31,59.996,1551705304,"201051344000646","174011545737251",34.73,-15.00,0,327.62,377.52,12.7,10.3,0.053,1200143.9,1200143.9,17991,0,0,0,L,1122011218,1,121.78,120.88,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705334,254866.00
03/04/2019 08:15,2,0.258,ALERT,212.38,336.34,60.006,1551705304,"201051344000867","174011545737251",30.26,-13.00,0,294.86,343.55,7.9,5.7,0.018,1200125.2,1200125.2,41912,0,0,0,L,1122011218,1,121.33,121.78,0002,-17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705336,254867.00
03/04/2019 08:15,2,0.090,ALERT,212.83,298.47,60.017,1551705304,"201051344000633","174011545737251",36.52,-16.00,0,294.56,349.26,3.4,1.3,0.000,1199438.1,1199438.1,41964,0,0,0,L,1122011218,1,121.55,122.23,0002,-15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705339,254868.00
03/04/2019 08:15,2,0.373,ACTIVE,211.48,364.89,60.028,1551705304,"201051344000955","174011545737251",33.81,-15.00,0,328.22,375.11,12.8,10.4,0.049,1219663.0,1219663.0,18016,0,0,0,L,1122011218,1,121.10,121.10,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705340,254869.00
03/04/2019 08:15,2,0.285,ACTIVE,212.16,337.54,60.017,1551705304,"201051344000648","174011545737251",31.03,-17.00,0,294.56,344.15,9.0,6.8,0.018,1212166.6,1212166.6,41472,0,0,0,L,1122011218,1,120.65,122.01,0002,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705342,254870.00
03/04/2019 08:15,2,0.246,ACTIVE,212.61,340.85,60.033,1551705304,"201051344000645","174011545737251",29.64,-14.00,0,295.46,343.25,7.4,5.2,0.013,1217231.5,1217231.5,41431,0,0,0,L,1122011218,1,121.33,122.01,0002,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705343,254871.00
03/04/2019 08:15,2,0.256,ALERT,212.38,334.84,60.017,1551705304,"201051344000569","174011545737251",30.38,-15.00,0,296.36,348.96,7.9,5.7,0.013,1233300.3,1233300.3,9655,0,0,0,L,1122011218,1,120.65,122.01,0002,-17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705345,254872.00
03/04/2019 08:15,2,0.312,ACTIVE,212.61,338.74,60.033,1551705304,"179051228000119","174011545737251",31.55,-12.00,0,293.96,343.85,10.0,7.8,0.013,21240.6,21240.6,9725,0,0,0,L,46974696,1,121.10,122.46,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551705346,254873.00
03/04/2019 08:30,2,0.582,ACTIVE,211.93,382.63,60.022,1551706204,"201051344000579","174011545737251",35.76,-13.00,0,330.93,390.44,21.1,18.5,0.110,1230972.9,1230972.9,10100,0,0,0,L,1122011218,1,120.65,121.33,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706205,254874.00
03/04/2019 08:30,2,0.398,ACTIVE,211.93,383.83,60.038,1551706204,"201051344001025","174011545737251",35.98,-15.00,0,329.73,394.65,14.5,12.1,0.062,1215593.8,1215593.8,18022,0,0,0,L,1122011218,1,121.33,121.10,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706206,254875.00
03/04/2019 08:30,2,0.350,ACTIVE,211.70,334.54,60.028,1551706204,"201051344001093","174011545737251",29.02,-13.00,0,295.46,360.08,10.3,8.0,0.018,1200182.7,1200182.7,18033,0,0,0,L,1122011218,1,121.55,120.88,0002,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706207,254876.00
03/04/2019 08:30,2,0.422,ACTIVE,212.16,379.62,60.028,1551706204,"201051344000458","174011545737251",35.50,-11.50,0,329.43,385.33,15.3,12.8,0.057,1216318.4,1216318.4,9848,0,0,0,L,1122011218,1,121.10,121.78,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706208,254877.00
03/04/2019 08:30,2,0.559,ACTIVE,211.70,379.32,60.028,1551706204,"201051344000890","174011545737251",35.38,-12.00,0,330.93,393.45,20.1,17.5,0.093,1211691.0,1211691.0,17975,0,0,0,L,1122011218,1,121.78,120.42,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706209,254878.00
03/04/2019 08:30,2,0.342,ACTIVE,211.93,370.00,60.017,1551706204,"201051344000988","174011545737251",34.41,-14.00,0,316.80,376.92,12.0,9.7,0.049,945493.7,945493.7,10201,0,0,0,L,1122011218,1,120.65,121.78,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706210,254879.00
03/04/2019 08:30,2,0.467,ACTIVE,212.38,374.51,60.017,1551706204,"201051344000582","174011545737251",34.87,-16.00,0,330.93,388.94,16.6,14.0,0.071,1191366.6,1191366.6,17947,0,0,0,L,1122011218,1,121.78,121.33,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706211,254880.00
03/04/2019 08:30,2,0.371,ACTIVE,212.16,364.59,60.028,1551706204,"201051344000868","174011545737251",33.89,-14.00,0,328.82,369.70,12.8,10.4,0.057,1201729.1,1201729.1,41885,0,0,0,L,1122011218,1,120.88,122.01,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706212,254881.00
03/04/2019 08:30,2,0.406,ACTIVE,212.61,371.21,60.028,1551706204,"201051344000576","174011545737251",34.63,-15.00,0,330.33,374.81,14.3,11.9,0.053,1219838.1,1219838.1,13925,0,0,0,L,1122011218,1,121.33,121.78,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706213,254882.00
03/04/2019 08:30,2,0.447,ACTIVE,212.16,366.10,60.028,1551706204,"201051344001158","174011545737251",33.99,-15.00,0,331.83,378.12,15.5,13.0,0.084,1196399.7,1196399.7,10152,0,0,0,L,1122011218,1,120.88,121.55,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706214,254883.00
03/04/2019 08:30,2,0.506,ACTIVE,212.16,366.10,60.028,1551706204,"201051344000917","174011545737251",33.87,-12.00,0,328.82,386.83,17.4,14.9,0.102,1208924.1,1208924.1,17817,0,0,0,L,1122011218,1,121.55,121.33,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706215,254884.00
03/04/2019 08:30,2,0.574,ACTIVE,212.16,371.51,60.022,1551706204,"201051344000417","174011545737251",34.45,-14.00,0,330.33,391.94,20.1,17.4,0.097,978235.7,978235.7,18057,0,0,0,L,1122011218,1,121.55,121.10,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706216,254885.00
03/04/2019 08:30,2,0.641,ACTIVE,212.38,382.33,60.017,1551706204,"201051344000685","174011545737251",35.52,-13.00,0,331.53,397.35,23.1,20.4,0.133,1213487.2,1213487.2,18028,0,0,0,L,1122011218,1,122.46,121.10,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706217,254886.00
03/04/2019 08:30,2,0.439,ACTIVE,212.16,392.25,59.996,1551706204,"201051344000651","174011545737251",36.76,-17.00,0,329.73,398.56,16.5,14.0,0.066,1206487.5,1206487.5,18012,0,0,0,L,1122011218,1,122.01,120.88,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706217,254887.00
03/04/2019 08:30,2,0.490,ACTIVE,211.70,380.52,59.985,1551706204,"201051344000594","174011545737251",35.48,-14.00,0,328.52,394.05,17.6,15.1,0.075,1221411.3,1221411.3,41843,0,0,0,L,1122011218,1,120.88,121.33,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706218,254888.00
03/04/2019 08:30,2,0.367,ACTIVE,212.38,381.73,60.028,1551706204,"201051344000469","174011545737251",35.68,-16.00,0,308.09,383.83,13.2,10.8,0.044,1202543.1,1202543.1,10133,0,0,0,L,1122011218,1,120.65,122.23,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706219,254889.00
03/04/2019 08:30,2,0.412,ACTIVE,212.16,386.53,60.033,1551706204,"201051344000585","174011545737251",36.22,-13.00,0,329.43,393.75,15.1,12.7,0.075,1221248.7,1221248.7,18063,0,0,0,L,1122011218,1,121.33,121.33,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706220,254890.00
03/04/2019 08:30,2,0.387,ACTIVE,212.83,363.09,60.006,1551706204,"201051344000853","174011545737251",33.75,-15.00,0,318.91,379.32,13.3,10.9,0.057,1223744.7,1223744.7,9735,0,0,0,L,1122011218,1,121.55,122.01,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706221,254891.00
03/04/2019 08:30,2,0.643,ACTIVE,212.16,385.03,59.980,1551706204,"201051344001145","174011545737251",35.90,-13.00,0,332.13,397.96,23.4,20.6,0.155,1221668.7,1221668.7,17977,0,0,0,L,1122011218,1,121.78,121.10,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706222,254892.00
03/04/2019 08:30,2,0.662,ACTIVE,212.16,390.14,60.022,1551706204,"201051344000438","174011545737251",36.32,-14.00,0,330.93,396.75,24.4,21.6,0.128,1214802.7,1214802.7,18024,0,0,0,L,1122011218,1,121.78,121.10,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706223,254893.00
03/04/2019 08:30,2,0.604,ACTIVE,211.70,381.12,60.022,1551706204,"201051344001135","174011545737251",35.40,-14.00,0,330.03,391.94,21.7,19.0,0.146,1202200.1,1202200.1,17980,0,0,0,L,1122011218,1,121.55,121.10,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706224,254894.00
03/04/2019 08:30,2,0.365,ACTIVE,212.16,382.93,60.012,1551706204,"201051344000983","174011545737251",35.80,-13.00,0,331.53,388.64,13.3,10.9,0.066,1222051.1,1222051.1,9741,0,0,0,L,1122011218,1,121.10,121.55,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706225,254895.00
03/04/2019 08:30,2,0.400,ACTIVE,212.16,368.80,60.033,1551706204,"201051344001203","174011545737251",34.37,-16.00,0,330.03,376.92,14.1,11.7,0.066,1211348.1,1211348.1,18025,0,0,0,L,1122011218,1,122.01,120.88,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706226,254896.00
03/04/2019 08:30,2,0.539,ACTIVE,211.93,381.73,60.017,1551706204,"201051344001230","174011545737251",35.54,-13.00,0,329.73,391.04,19.5,16.9,0.110,1206341.2,1206341.2,17833,0,0,0,L,1122011218,1,121.78,120.65,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706227,254897.00
03/04/2019 08:30,2,0.645,ACTIVE,211.93,384.73,60.006,1551706204,"201051344000646","174011545737251",35.66,-14.00,0,329.13,392.55,23.3,20.5,0.150,1200147.3,1200147.3,17992,0,0,0,L,1122011218,1,121.78,120.88,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706228,254898.00
03/04/2019 08:30,2,0.396,ACTIVE,212.38,362.79,60.017,1551706204,"201051344000867","174011545737251",33.75,-13.00,0,330.93,382.03,13.6,11.2,0.057,1200127.1,1200127.1,41914,0,0,0,L,1122011218,1,121.33,121.55,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706229,254899.00
03/04/2019 08:30,2,0.322,ACTIVE,212.83,343.25,60.022,1551706204,"201051344000633","174011545737251",31.65,-15.00,0,294.86,349.26,10.4,8.1,0.035,1199439.5,1199439.5,41966,0,0,0,L,1122011218,1,121.55,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706230,254900.00
03/04/2019 08:30,2,0.617,ACTIVE,211.48,375.11,60.012,1551706204,"201051344000955","174011545737251",34.81,-14.00,0,327.62,385.93,21.8,19.1,0.124,1219666.3,1219666.3,18017,0,0,0,L,1122011218,1,121.10,121.10,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706231,254901.00
03/04/2019 08:30,2,0.320,ACTIVE,212.16,388.34,60.017,1551706204,"201051344000648","174011545737251",36.54,-16.00,0,330.33,391.04,11.9,9.5,0.027,1212168.7,1212168.7,41473,0,0,0,L,1122011218,1,120.65,122.01,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706232,254902.00
03/04/2019 08:30,2,0.336,ACTIVE,212.61,379.32,60.006,1551706204,"201051344000645","174011545737251",35.42,-13.00,0,323.11,383.23,12.1,9.7,0.044,1217233.2,1217233.2,41432,0,0,0,L,1122011218,1,121.33,122.01,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706233,254903.00
03/04/2019 08:30,2,0.379,ACTIVE,212.16,380.22,60.012,1551706204,"201051344000569","174011545737251",35.60,-14.00,0,329.43,386.23,13.8,11.3,0.053,1233302.1,1233302.1,9657,0,0,0,L,1122011218,1,120.65,121.78,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706233,254904.00
03/04/2019 08:30,2,0.473,ACTIVE,212.61,353.47,60.012,1551706204,"179051228000119","174011545737251",32.94,-12.00,0,311.99,367.60,15.8,13.3,0.057,21242.9,21242.9,9726,0,0,0,L,46974696,1,121.33,122.46,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551706234,254905.00
03/04/2019 08:45,2,0.633,ACTIVE,212.38,380.52,59.985,1551707104,"201051344000579","174011545737251",35.48,-12.00,0,330.03,402.16,22.8,20.0,0.133,1230978.9,1230978.9,10101,0,0,0,L,1122011218,1,121.10,121.55,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707105,254906.00
03/04/2019 08:45,2,0.408,ACTIVE,211.93,389.24,59.980,1551707104,"201051344001025","174011545737251",36.50,-14.00,0,328.82,405.77,15.1,12.6,0.066,1215597.4,1215597.4,18023,0,0,0,L,1122011218,1,121.33,121.10,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707106,254907.00
03/04/2019 08:45,2,0.328,ACTIVE,212.16,335.14,60.017,1551707104,"201051344001093","174011545737251",30.22,-12.00,0,328.52,395.55,10.1,7.8,0.013,1200185.0,1200185.0,18034,0,0,0,L,1122011218,1,121.55,121.10,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707107,254908.00
03/04/2019 08:45,2,0.439,ACTIVE,212.16,381.73,59.985,1551707104,"201051344000458","174011545737251",35.70,-11.00,0,331.53,403.67,15.9,13.5,0.071,1216322.2,1216322.2,9849,0,0,0,L,1122011218,1,121.10,121.55,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707108,254909.00
03/04/2019 08:45,2,0.590,ACTIVE,211.93,376.31,59.948,1551707104,"201051344000890","174011545737251",34.99,-11.50,0,329.13,408.78,21.0,18.3,0.115,1211696.4,1211696.4,17976,0,0,0,L,1122011218,1,121.78,120.42,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707109,254910.00
03/04/2019 08:45,2,0.355,ACTIVE,212.16,370.90,59.990,1551707104,"201051344000988","174011545737251",34.47,-13.00,0,331.53,394.05,12.4,10.1,0.053,945496.7,945496.7,10202,0,0,0,L,1122011218,1,120.65,121.78,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707110,254911.00
03/04/2019 08:45,2,0.484,ACTIVE,212.61,371.51,59.953,1551707104,"201051344000582","174011545737251",34.49,-15.00,0,329.73,400.66,17.0,14.5,0.066,1191370.8,1191370.8,17948,0,0,0,L,1122011218,1,122.01,121.55,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707111,254912.00
03/04/2019 08:45,2,0.385,ACTIVE,212.38,367.60,60.033,1551707104,"201051344000868","174011545737251",34.21,-13.00,0,330.93,389.54,13.4,11.0,0.062,1201732.3,1201732.3,41886,0,0,0,L,1122011218,1,121.10,122.01,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707112,254913.00
03/04/2019 08:45,2,0.453,ACTIVE,212.83,341.15,59.990,1551707104,"201051344000576","174011545737251",31.45,-14.00,0,331.23,388.64,14.5,12.0,0.057,1219841.7,1219841.7,13926,0,0,0,L,1122011218,1,121.33,121.78,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707113,254914.00
03/04/2019 08:45,2,0.469,ACTIVE,212.83,365.19,59.990,1551707104,"201051344001158","174011545737251",33.81,-14.00,0,331.53,393.15,16.1,13.6,0.097,1196403.7,1196403.7,10153,0,0,0,L,1122011218,1,121.10,121.78,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707114,254915.00
03/04/2019 08:45,2,0.512,ACTIVE,212.38,368.80,59.985,1551707104,"201051344000917","174011545737251",34.19,-11.50,0,329.13,398.86,17.8,15.2,0.102,1208928.7,1208928.7,17818,0,0,0,L,1122011218,1,121.78,121.55,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707115,254916.00
03/04/2019 08:45,2,0.588,ALERT,212.38,336.34,59.996,1551707104,"201051344000417","174011545737251",23.80,-13.00,0,313.80,518.18,14.2,11.8,0.066,978237.7,978237.7,18058,0,0,0,L,1122011218,1,121.55,121.33,0800,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707116,254917.00
03/04/2019 08:45,2,0.658,ACTIVE,212.38,385.03,59.985,1551707104,"201051344000685","174011545737251",35.78,-12.00,0,329.73,409.68,23.9,21.1,0.146,1213493.5,1213493.5,18029,0,0,0,L,1122011218,1,122.46,121.10,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707117,254918.00
03/04/2019 08:45,2,0.471,ACTIVE,212.16,362.49,59.985,1551707104,"201051344000651","174011545737251",33.64,-16.00,0,328.52,410.88,16.1,13.6,0.071,1206491.6,1206491.6,18013,0,0,0,L,1122011218,1,122.23,120.65,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707118,254919.00
03/04/2019 08:45,2,0.510,ACTIVE,211.93,380.52,59.985,1551707104,"201051344000594","174011545737251",35.42,-13.00,0,327.32,406.37,18.2,15.7,0.084,1221415.9,1221415.9,41844,0,0,0,L,1122011218,1,120.88,121.33,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707119,254920.00
03/04/2019 08:45,2,0.398,ACTIVE,212.61,360.69,60.001,1551707104,"201051344000469","174011545737251",33.52,-16.00,0,330.33,397.05,13.7,11.3,0.044,1202546.3,1202546.3,10134,0,0,0,L,1122011218,1,120.65,122.23,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707120,254921.00
03/04/2019 08:45,2,0.428,ACTIVE,212.38,388.94,59.990,1551707104,"201051344000585","174011545737251",36.28,-13.00,0,330.93,407.57,15.7,13.2,0.084,1221252.6,1221252.6,18064,0,0,0,L,1122011218,1,121.33,121.55,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707121,254922.00
03/04/2019 08:45,2,0.381,ACTIVE,212.83,384.13,59.990,1551707104,"201051344000853","174011545737251",36.00,-14.00,0,331.83,399.46,14.0,11.6,0.062,1223748.1,1223748.1,9736,0,0,0,L,1122011218,1,121.55,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707122,254923.00
03/04/2019 08:45,2,0.650,ACTIVE,212.38,383.23,59.990,1551707104,"201051344001145","174011545737251",35.54,-13.00,0,330.93,412.38,23.4,20.7,0.155,1221675.1,1221675.1,17978,0,0,0,L,1122011218,1,121.78,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707123,254924.00
03/04/2019 08:45,2,0.684,ACTIVE,212.16,387.14,59.996,1551707104,"201051344000438","174011545737251",36.10,-13.00,0,327.02,412.38,25.0,22.2,0.150,1214809.3,1214809.3,18025,0,0,0,L,1122011218,1,122.01,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707124,254925.00
03/04/2019 08:45,2,0.633,ACTIVE,211.70,378.72,59.990,1551707104,"201051344001135","174011545737251",35.21,-13.00,0,329.43,406.97,22.6,19.9,0.155,1202206.0,1202206.0,17981,0,0,0,L,1122011218,1,121.55,120.88,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707125,254926.00
03/04/2019 08:45,2,0.396,ACTIVE,212.38,351.67,59.990,1551707104,"201051344000983","174011545737251",32.56,-13.00,0,330.63,402.46,13.1,10.7,0.071,1222054.4,1222054.4,9742,0,0,0,L,1122011218,1,121.10,121.55,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707126,254927.00
03/04/2019 08:45,2,0.406,ACTIVE,212.16,367.30,59.996,1551707104,"201051344001203","174011545737251",34.27,-14.00,0,330.63,397.66,14.2,11.8,0.066,1211351.6,1211351.6,18026,0,0,0,L,1122011218,1,122.23,120.88,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707127,254928.00
03/04/2019 08:45,2,0.545,ACTIVE,212.16,382.63,59.996,1551707104,"201051344001230","174011545737251",35.62,-12.00,0,328.82,406.37,19.7,17.1,0.110,1206346.3,1206346.3,17834,0,0,0,L,1122011218,1,122.01,120.88,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707128,254929.00
03/04/2019 08:45,2,0.652,ACTIVE,211.70,384.73,59.980,1551707104,"201051344000646","174011545737251",35.82,-13.00,0,327.32,409.08,23.7,21.0,0.150,1200153.5,1200153.5,17993,0,0,0,L,1122011218,1,121.78,121.10,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707129,254930.00
03/04/2019 08:45,2,0.408,ACTIVE,212.61,362.79,59.996,1551707104,"201051344000867","174011545737251",33.72,-12.00,0,331.23,393.45,14.0,11.6,0.062,1200130.5,1200130.5,41915,0,0,0,L,1122011218,1,121.55,121.78,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707130,254931.00
03/04/2019 08:45,2,0.326,ACTIVE,213.06,348.66,60.028,1551707104,"201051344000633","174011545737251",32.18,-14.00,0,332.43,402.46,10.7,8.4,0.031,1199442.1,1199442.1,41967,0,0,0,L,1122011218,1,121.78,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707131,254932.00
03/04/2019 08:45,2,0.615,ACTIVE,211.48,381.12,60.022,1551707104,"201051344000955","174011545737251",35.44,-12.00,0,329.13,403.37,22.2,19.5,0.119,1219672.0,1219672.0,18018,0,0,0,L,1122011218,1,121.10,121.10,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707131,254933.00
03/04/2019 08:45,2,0.428,ACTIVE,212.38,349.56,59.996,1551707104,"201051344000648","174011545737251",32.36,-15.00,0,330.63,396.75,14.1,11.7,0.062,1212172.0,1212172.0,41474,0,0,0,L,1122011218,1,120.65,121.78,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707132,254934.00
03/04/2019 08:45,2,0.361,ACTIVE,212.83,354.67,60.006,1551707104,"201051344000645","174011545737251",32.88,-13.00,0,331.83,393.75,12.1,9.7,0.044,1217236.1,1217236.1,41433,0,0,0,L,1122011218,1,121.55,122.01,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707133,254935.00
