ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2019 08:45,2,0.385,ACTIVE,212.16,381.12,59.996,1551707104,"201051344000569","174011545737251",35.66,-13.00,0,331.53,402.16,14.0,11.6,0.053,1233305.5,1233305.5,9658,0,0,0,L,1122011218,1,120.65,121.78,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707134,254936.00
03/04/2019 08:45,2,0.477,ACTIVE,212.83,356.18,59.990,1551707104,"179051228000119","174011545737251",33.00,-11.50,0,332.73,379.02,15.9,13.4,0.057,21246.7,21246.7,9727,0,0,0,L,46974696,1,121.33,122.46,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551707135,254937.00
03/04/2019 09:00,2,1.617,ACTIVE,213.51,397.35,59.980,1551708004,"201051344000579","174011545737251",36.26,-12.00,0,331.23,430.12,59.4,55.4,0.464,1230988.0,1230988.0,10102,0,0,0,L,1122011218,1,121.55,122.01,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708005,254938.00
03/04/2019 09:00,2,0.969,ACTIVE,213.06,401.26,60.006,1551708004,"201051344001025","174011545737251",37.35,-13.00,0,329.73,425.01,36.7,33.5,0.247,1215603.0,1215603.0,18024,0,0,0,L,1122011218,1,122.01,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708006,254939.00
03/04/2019 09:00,2,0.514,ACTIVE,213.06,397.66,60.006,1551708004,"201051344001093","174011545737251",37.23,-11.50,0,327.62,419.60,19.5,16.9,0.080,1200187.6,1200187.6,18035,0,0,0,L,1122011218,1,122.23,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708007,254940.00
03/04/2019 09:00,2,0.975,ACTIVE,213.29,395.85,59.996,1551708004,"201051344000458","174011545737251",36.74,-10.00,0,330.93,421.10,36.3,33.1,0.256,1216328.0,1216328.0,9850,0,0,0,L,1122011218,1,121.55,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708008,254941.00
03/04/2019 09:00,2,1.428,ACTIVE,212.83,402.46,59.996,1551708004,"201051344000890","174011545737251",36.96,-10.00,0,330.33,434.02,53.5,49.7,0.398,1211704.8,1211704.8,17977,0,0,0,L,1122011218,1,122.23,120.65,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708009,254942.00
03/04/2019 09:00,2,0.809,ALERT,213.06,341.75,59.964,1551708004,"201051344000988","174011545737251",23.91,-12.00,0,318.91,536.82,19.7,17.1,0.141,945500.6,945500.6,10203,0,0,0,L,1122011218,1,121.10,122.23,0800,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708011,254943.00
03/04/2019 09:00,2,1.094,ACTIVE,213.51,396.75,60.001,1551708004,"201051344000582","174011545737251",36.64,-14.00,0,329.43,422.60,40.7,37.4,0.287,1191377.3,1191377.3,17949,0,0,0,L,1122011218,1,122.46,121.78,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708012,254944.00
03/04/2019 09:00,2,0.887,ACTIVE,213.06,386.53,59.969,1551708004,"201051344000868","174011545737251",35.74,-14.00,0,331.53,407.27,32.1,29.1,0.225,1201737.4,1201737.4,41887,0,0,0,L,1122011218,1,121.33,122.46,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708013,254945.00
03/04/2019 09:00,2,0.951,ACTIVE,213.51,382.03,59.990,1551708004,"201051344000576","174011545737251",35.25,-13.00,0,330.93,405.77,34.0,30.9,0.225,1219847.2,1219847.2,13927,0,0,0,L,1122011218,1,121.78,122.01,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708014,254946.00
03/04/2019 09:00,2,1.131,ACTIVE,213.29,389.54,60.001,1551708004,"201051344001158","174011545737251",35.80,-14.00,0,332.43,417.79,41.1,37.7,0.318,1196410.2,1196410.2,10154,0,0,0,L,1122011218,1,121.33,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708015,254947.00
03/04/2019 09:00,2,1.268,ACTIVE,213.29,394.35,59.990,1551708004,"201051344000917","174011545737251",36.16,-11.00,0,329.73,425.31,46.5,43.0,0.349,1208936.2,1208936.2,17819,0,0,0,L,1122011218,1,122.23,121.78,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708016,254948.00
03/04/2019 09:00,2,1.271,ACTIVE,213.06,343.25,60.001,1551708004,"201051344000417","174011545737251",24.29,-13.00,0,328.52,361.89,31.3,28.3,0.225,978242.7,978242.7,18060,0,0,0,L,1122011218,1,122.01,121.33,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708017,254949.00
03/04/2019 09:00,2,1.621,ACTIVE,213.06,395.25,60.001,1551708004,"201051344000685","174011545737251",35.98,-11.50,0,330.63,435.83,59.2,55.2,0.477,1213503.4,1213503.4,18030,0,0,0,L,1122011218,1,122.91,121.10,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708018,254950.00
03/04/2019 09:00,2,0.982,ACTIVE,212.83,406.67,59.985,1551708004,"201051344000651","174011545737251",37.79,-14.00,0,330.03,429.82,37.6,34.4,0.256,1206497.9,1206497.9,18014,0,0,0,L,1122011218,1,122.46,121.10,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708019,254951.00
03/04/2019 09:00,2,1.160,ACTIVE,212.38,398.56,59.996,1551708004,"201051344000594","174011545737251",36.74,-12.00,0,329.43,428.91,43.2,39.8,0.309,1221423.1,1221423.1,41845,0,0,0,L,1122011218,1,121.10,121.55,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708020,254952.00
03/04/2019 09:00,2,0.764,ACTIVE,213.29,396.15,59.996,1551708004,"201051344000469","174011545737251",36.86,-15.00,0,331.23,415.69,28.5,25.6,0.181,1202551.1,1202551.1,10135,0,0,0,L,1122011218,1,121.10,122.46,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708020,254953.00
03/04/2019 09:00,2,0.984,ACTIVE,213.06,402.16,60.001,1551708004,"201051344000585","174011545737251",37.21,-12.00,0,329.13,428.01,37.1,33.9,0.265,1221258.7,1221258.7,18065,0,0,0,L,1122011218,1,121.78,121.78,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708021,254954.00
03/04/2019 09:00,2,0.861,ACTIVE,213.51,395.25,59.985,1551708004,"201051344000853","174011545737251",36.70,-13.00,0,333.33,418.39,32.0,29.0,0.217,1223753.4,1223753.4,9737,0,0,0,L,1122011218,1,121.78,122.46,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708022,254955.00
03/04/2019 09:00,2,1.727,ACTIVE,213.06,400.66,59.996,1551708004,"201051344001145","174011545737251",36.54,-11.00,0,330.93,435.53,63.9,59.8,0.508,1221685.8,1221685.8,17979,0,0,0,L,1122011218,1,122.23,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708023,254956.00
03/04/2019 09:00,2,1.615,ACTIVE,213.06,404.27,59.980,1551708004,"201051344000438","174011545737251",36.98,-11.50,0,328.22,438.83,60.5,56.5,0.460,1214819.7,1214819.7,18026,0,0,0,L,1122011218,1,122.46,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708024,254957.00
03/04/2019 09:00,2,1.586,ACTIVE,212.61,393.75,59.990,1551708004,"201051344001135","174011545737251",35.88,-12.00,0,329.73,434.33,57.7,53.8,0.464,1202215.8,1202215.8,17982,0,0,0,L,1122011218,1,122.01,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708025,254958.00
03/04/2019 09:00,2,0.877,ACTIVE,212.83,394.35,60.001,1551708004,"201051344000983","174011545737251",36.54,-12.00,0,332.13,421.40,32.5,29.4,0.247,1222059.9,1222059.9,9743,0,0,0,L,1122011218,1,121.33,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708026,254959.00
03/04/2019 09:00,2,0.891,ACTIVE,212.83,390.44,60.001,1551708004,"201051344001203","174011545737251",36.20,-13.00,0,330.33,415.99,32.7,29.6,0.234,1211357.1,1211357.1,18027,0,0,0,L,1122011218,1,122.46,121.10,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708027,254960.00
03/04/2019 09:00,2,1.314,ACTIVE,212.61,397.66,59.990,1551708004,"201051344001230","174011545737251",36.50,-11.50,0,327.92,431.92,48.6,45.0,0.371,1206354.5,1206354.5,17835,0,0,0,L,1122011218,1,122.23,121.10,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708028,254961.00
03/04/2019 09:00,2,1.607,ACTIVE,212.38,399.76,60.001,1551708004,"201051344000646","174011545737251",36.40,-12.00,0,327.62,437.63,59.3,55.3,0.482,1200163.8,1200163.8,17994,0,0,0,L,1122011218,1,122.01,121.10,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708029,254962.00
03/04/2019 09:00,2,0.875,ACTIVE,213.06,389.84,59.996,1551708004,"201051344000867","174011545737251",36.16,-11.50,0,331.23,413.29,32.0,28.9,0.221,1200136.0,1200136.0,41916,0,0,0,L,1122011218,1,121.78,121.78,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708030,254963.00
03/04/2019 09:00,2,0.604,ACTIVE,213.51,398.86,60.028,1551708004,"201051344000633","174011545737251",37.31,-13.00,0,332.13,417.49,22.9,20.1,0.133,1199445.9,1199445.9,41968,0,0,0,L,1122011218,1,122.01,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708031,254964.00
03/04/2019 09:00,2,1.406,ACTIVE,212.38,396.75,59.990,1551708004,"201051344000955","174011545737251",36.32,-12.00,0,329.13,430.42,51.8,48.1,0.398,1219681.1,1219681.1,18019,0,0,0,L,1122011218,1,121.55,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708032,254965.00
03/04/2019 09:00,2,0.877,ACTIVE,212.83,389.84,60.001,1551708004,"201051344000648","174011545737251",36.26,-15.00,0,331.23,414.49,32.2,29.2,0.212,1212177.6,1212177.6,41475,0,0,0,L,1122011218,1,120.88,122.23,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708032,254966.00
03/04/2019 09:00,2,0.760,ACTIVE,213.29,389.84,60.022,1551708004,"201051344000645","174011545737251",36.20,-12.00,0,333.03,412.38,27.9,25.0,0.177,1217240.8,1217240.8,41434,0,0,0,L,1122011218,1,121.78,122.46,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708033,254967.00
03/04/2019 09:00,2,0.803,ACTIVE,213.06,395.85,59.990,1551708004,"201051344000569","174011545737251",36.86,-13.00,0,331.53,419.90,30.1,27.1,0.203,1233310.6,1233310.6,9659,0,0,0,L,1122011218,1,121.10,122.23,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708034,254968.00
03/04/2019 09:00,2,0.955,ACTIVE,213.29,372.11,59.980,1551708004,"179051228000119","174011545737251",34.49,-11.00,0,334.24,400.36,33.4,30.3,0.225,21252.6,21252.6,9728,0,0,0,L,46974696,1,121.55,122.68,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708035,254969.00
03/04/2019 09:15,2,2.346,ACTIVE,213.96,395.55,59.985,1551708904,"201051344000579","174011545737251",36.52,-11.50,0,370.90,430.72,86.7,81.7,0.380,1231002.3,1231002.3,10103,0,0,0,L,1122011218,1,121.78,122.23,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708906,254970.00
03/04/2019 09:15,2,1.357,ACTIVE,213.29,411.18,59.985,1551708904,"201051344001025","174011545737251",37.93,-12.00,0,333.63,431.62,52.2,48.5,0.389,1215611.6,1215611.6,18025,0,0,0,L,1122011218,1,122.23,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708906,254971.00
03/04/2019 09:15,2,0.670,ACTIVE,213.29,397.05,59.943,1551708904,"201051344001093","174011545737251",37.03,-11.00,0,330.93,415.69,25.1,22.3,0.128,1200191.9,1200191.9,18036,0,0,0,L,1122011218,1,122.46,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708907,254972.00
03/04/2019 09:15,2,1.262,ACTIVE,213.51,403.07,59.985,1551708904,"201051344000458","174011545737251",37.17,-9.00,0,330.93,428.31,47.6,44.0,0.358,1216336.6,1216336.6,9851,0,0,0,L,1122011218,1,121.78,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708908,254973.00
03/04/2019 09:15,2,1.900,ACTIVE,212.83,405.17,59.969,1551708904,"201051344000890","174011545737251",36.88,-8.50,0,378.12,437.33,71.0,66.6,0.548,1211717.8,1211717.8,17978,0,0,0,L,1122011218,1,122.23,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708909,254974.00
03/04/2019 09:15,2,1.104,ACTIVE,213.29,345.36,60.022,1551708904,"201051344000988","174011545737251",24.09,-12.00,0,331.23,359.78,26.9,24.1,0.203,945505.2,945505.2,10205,0,0,0,L,1122011218,1,121.33,122.23,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708910,254975.00
03/04/2019 09:15,2,1.486,ACTIVE,213.74,401.56,59.975,1551708904,"201051344000582","174011545737251",36.78,-13.00,0,379.02,430.42,55.4,51.5,0.415,1191387.2,1191387.2,17950,0,0,0,L,1122011218,1,122.46,121.78,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708911,254976.00
03/04/2019 09:15,2,1.350,ACTIVE,213.29,393.15,59.990,1551708904,"201051344000868","174011545737251",36.12,-12.00,0,331.53,415.09,49.4,45.7,0.380,1201745.2,1201745.2,41888,0,0,0,L,1122011218,1,121.33,122.46,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708912,254977.00
03/04/2019 09:15,2,1.486,ACTIVE,214.19,391.94,59.990,1551708904,"201051344000576","174011545737251",35.78,-11.50,0,332.13,412.38,53.9,50.1,0.411,1219855.5,1219855.5,13928,0,0,0,L,1122011218,1,122.01,122.23,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708913,254978.00
03/04/2019 09:15,2,1.941,ACTIVE,214.19,400.06,59.990,1551708904,"201051344001158","174011545737251",36.16,-12.00,0,371.21,426.51,71.0,66.6,0.575,1196420.5,1196420.5,10155,0,0,0,L,1122011218,1,121.55,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708914,254979.00
03/04/2019 09:15,2,2.188,ACTIVE,213.51,401.86,60.012,1551708904,"201051344000917","174011545737251",36.16,-9.00,0,371.21,434.93,80.0,75.3,0.327,1208947.8,1208947.8,17820,0,0,0,L,1122011218,1,122.46,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708915,254980.00
03/04/2019 09:15,2,2.162,ACTIVE,213.51,348.96,59.985,1551708904,"201051344000417","174011545737251",24.41,-11.00,0,330.93,369.70,53.5,49.7,0.429,978250.4,978250.4,18061,0,0,0,L,1122011218,1,122.46,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708916,254981.00
03/04/2019 09:15,2,2.832,ACTIVE,213.51,402.16,60.001,1551708904,"201051344000685","174011545737251",36.98,-10.00,0,372.11,434.02,106.1,100.5,0.495,1213518.6,1213518.6,18031,0,0,0,L,1122011218,1,123.14,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708917,254982.00
03/04/2019 09:15,2,1.697,ACTIVE,213.74,414.49,59.969,1551708904,"201051344000651","174011545737251",38.07,-14.00,0,329.73,437.33,65.4,61.2,0.508,1206507.3,1206507.3,18015,0,0,0,L,1122011218,1,123.14,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708918,254983.00
03/04/2019 09:15,2,2.041,ACTIVE,213.29,412.68,59.990,1551708904,"201051344000594","174011545737251",37.47,-11.00,0,383.53,438.53,77.4,72.8,0.592,1221434.1,1221434.1,41846,0,0,0,L,1122011218,1,121.55,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708918,254984.00
03/04/2019 09:15,2,1.305,ACTIVE,214.19,407.27,59.996,1551708904,"201051344000469","174011545737251",37.43,-14.00,0,330.63,422.90,49.4,45.8,0.384,1202558.2,1202558.2,10136,0,0,0,L,1122011218,1,121.33,122.91,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708919,254985.00
03/04/2019 09:15,2,1.807,ACTIVE,213.96,415.39,59.996,1551708904,"201051344000585","174011545737251",37.93,-11.00,0,331.83,438.83,69.5,65.1,0.552,1221268.2,1221268.2,18066,0,0,0,L,1122011218,1,122.46,122.01,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708920,254986.00
03/04/2019 09:15,2,1.586,ACTIVE,214.64,406.07,59.996,1551708904,"201051344000853","174011545737251",37.09,-12.00,0,333.33,427.71,59.5,55.5,0.460,1223761.6,1223761.6,9738,0,0,0,L,1122011218,1,122.46,122.91,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708921,254987.00
03/04/2019 09:15,2,3.348,ACTIVE,213.74,401.56,60.001,1551708904,"201051344001145","174011545737251",36.86,-10.00,0,370.30,434.63,124.7,118.5,0.570,1221702.8,1221702.8,17980,0,0,0,L,1122011218,1,122.68,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708922,254988.00
03/04/2019 09:15,2,3.125,ACTIVE,213.74,403.97,59.975,1551708904,"201051344000438","174011545737251",37.07,-11.00,0,372.41,437.63,117.3,111.3,0.521,1214835.7,1214835.7,18027,0,0,0,L,1122011218,1,122.91,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708923,254989.00
03/04/2019 09:15,2,3.107,ACTIVE,213.51,397.96,59.990,1551708904,"201051344001135","174011545737251",36.46,-10.00,0,369.40,433.42,114.9,109.0,0.526,1202231.3,1202231.3,17983,0,0,0,L,1122011218,1,122.68,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708924,254990.00
03/04/2019 09:15,2,1.621,ACTIVE,213.96,406.67,59.980,1551708904,"201051344000983","174011545737251",37.15,-11.50,0,334.54,431.62,61.1,57.1,0.508,1222068.4,1222068.4,9744,0,0,0,L,1122011218,1,121.78,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708925,254991.00
03/04/2019 09:15,2,1.645,ACTIVE,213.74,402.46,59.969,1551708904,"201051344001203","174011545737251",36.78,-12.00,0,332.73,426.21,61.2,57.2,0.495,1211365.6,1211365.6,18028,0,0,0,L,1122011218,1,123.14,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708926,254992.00
03/04/2019 09:15,2,2.504,ACTIVE,213.29,403.97,59.964,1551708904,"201051344001230","174011545737251",37.23,-10.00,0,371.51,435.83,94.6,89.4,0.420,1206367.5,1206367.5,17836,0,0,0,L,1122011218,1,122.68,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708927,254993.00
03/04/2019 09:15,2,3.146,ACTIVE,213.29,398.56,59.980,1551708904,"201051344000646","174011545737251",36.52,-9.00,0,370.00,434.02,116.4,110.4,0.539,1200179.9,1200179.9,17995,0,0,0,L,1122011218,1,122.91,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708928,254994.00
03/04/2019 09:15,2,1.561,ACTIVE,214.19,401.26,59.996,1551708904,"201051344000867","174011545737251",36.70,-11.00,0,331.53,423.50,58.2,54.2,0.442,1200144.4,1200144.4,41917,0,0,0,L,1122011218,1,122.23,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708929,254995.00
03/04/2019 09:15,2,1.039,ACTIVE,214.64,408.78,59.985,1551708904,"201051344000633","174011545737251",37.87,-12.00,0,332.13,425.01,40.0,36.7,0.292,1199451.8,1199451.8,41969,0,0,0,L,1122011218,1,122.23,122.68,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708930,254996.00
03/04/2019 09:15,2,2.666,ACTIVE,213.06,398.56,59.990,1551708904,"201051344000955","174011545737251",36.74,-11.00,0,370.60,433.42,99.3,93.9,0.451,1219695.0,1219695.0,18020,0,0,0,L,1122011218,1,122.01,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708931,254997.00
03/04/2019 09:15,2,1.576,ACTIVE,213.96,400.36,59.969,1551708904,"201051344000648","174011545737251",36.60,-14.00,0,330.33,424.11,58.5,54.5,0.442,1212186.0,1212186.0,41476,0,0,0,L,1122011218,1,121.33,122.68,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708932,254998.00
03/04/2019 09:15,2,1.381,ACTIVE,214.41,399.46,60.006,1551708904,"201051344000645","174011545737251",36.74,-11.50,0,332.43,421.10,51.4,47.7,0.384,1217248.1,1217248.1,41435,0,0,0,L,1122011218,1,122.23,122.68,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708933,254999.00
03/04/2019 09:15,2,1.398,ACTIVE,214.19,409.38,59.996,1551708904,"201051344000569","174011545737251",37.75,-12.00,0,331.23,427.11,53.5,49.7,0.402,1233318.4,1233318.4,9660,0,0,0,L,1122011218,1,121.55,122.68,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708934,255000.00
03/04/2019 09:15,2,1.623,ACTIVE,214.41,387.14,59.990,1551708904,"179051228000119","174011545737251",35.35,-10.00,0,334.24,410.28,58.1,54.2,0.438,21261.3,21261.3,9729,0,0,0,L,46974696,1,122.01,123.14,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551708934,255001.00
03/04/2019 09:30,2,2.297,ACTIVE,213.96,389.24,60.049,1551709804,"201051344000579","174011545737251",35.96,-8.00,0,367.30,431.62,83.7,78.8,0.367,1231019.8,1231019.8,10104,0,0,0,L,1122011218,1,121.78,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709805,255002.00
03/04/2019 09:30,2,1.309,ACTIVE,213.06,405.77,60.038,1551709804,"201051344001025","174011545737251",37.47,-11.00,0,387.44,435.23,49.8,46.1,0.362,1215621.9,1215621.9,18026,0,0,0,L,1122011218,1,122.23,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709806,255003.00
03/04/2019 09:30,2,1.256,ACTIVE,213.29,343.85,60.022,1551709804,"201051344001093","174011545737251",23.97,-10.00,0,332.43,418.70,30.6,27.6,0.208,1200197.6,1200197.6,18037,0,0,0,L,1122011218,1,122.46,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709807,255004.00
03/04/2019 09:30,2,1.332,ACTIVE,213.74,403.07,60.033,1551709804,"201051344000458","174011545737251",37.13,-8.50,0,382.93,431.32,50.1,46.4,0.384,1216347.0,1216347.0,9852,0,0,0,L,1122011218,1,121.78,122.46,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709808,255005.00
03/04/2019 09:30,2,2.002,ACTIVE,212.83,406.67,60.028,1551709804,"201051344000890","174011545737251",36.90,-7.00,0,376.01,435.53,74.9,70.4,0.579,1211733.5,1211733.5,17979,0,0,0,L,1122011218,1,122.46,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709808,255006.00
03/04/2019 09:30,2,1.156,ACTIVE,213.51,345.36,60.054,1551709804,"201051344000988","174011545737251",23.91,-12.00,0,332.73,362.49,28.0,25.1,0.217,945510.7,945510.7,10206,0,0,0,L,1122011218,1,121.33,122.46,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709809,255007.00
03/04/2019 09:30,2,1.531,ACTIVE,213.74,402.77,60.022,1551709804,"201051344000582","174011545737251",36.84,-12.00,0,380.82,434.93,57.1,53.2,0.433,1191399.1,1191399.1,17951,0,0,0,L,1122011218,1,122.68,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709811,255008.00
03/04/2019 09:30,2,1.281,ACTIVE,213.51,390.74,60.038,1551709804,"201051344000868","174011545737251",35.80,-12.00,0,332.13,418.39,46.5,42.9,0.349,1201754.7,1201754.7,41889,0,0,0,L,1122011218,1,121.55,122.68,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709812,255009.00
03/04/2019 09:30,2,1.359,ACTIVE,214.41,386.23,60.033,1551709804,"201051344000576","174011545737251",35.29,-12.00,0,333.93,415.39,48.6,45.0,0.358,1219865.5,1219865.5,13929,0,0,0,L,1122011218,1,122.01,122.46,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709813,255010.00
03/04/2019 09:30,2,1.701,ACTIVE,213.96,394.95,60.038,1551709804,"201051344001158","174011545737251",35.84,-11.50,0,370.90,429.82,61.8,57.8,0.499,1196433.2,1196433.2,10156,0,0,0,L,1122011218,1,121.55,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709813,255011.00
03/04/2019 09:30,2,1.859,ACTIVE,213.51,401.86,60.054,1551709804,"201051344000917","174011545737251",36.40,-8.50,0,369.70,431.02,68.5,64.2,0.561,1208962.0,1208962.0,17821,0,0,0,L,1122011218,1,122.46,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709814,255012.00
03/04/2019 09:30,2,1.832,ACTIVE,213.29,347.46,60.043,1551709804,"201051344000417","174011545737251",24.27,-9.00,0,329.13,372.41,45.0,41.6,0.354,978259.6,978259.6,18062,0,0,0,L,1122011218,1,122.23,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709815,255013.00
03/04/2019 09:30,2,2.400,ACTIVE,213.29,397.35,60.033,1551709804,"201051344000685","174011545737251",36.56,-8.00,0,368.20,431.92,88.9,83.9,0.415,1213537.2,1213537.2,18032,0,0,0,L,1122011218,1,122.91,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709816,255014.00
03/04/2019 09:30,2,1.436,ACTIVE,213.51,409.98,60.033,1551709804,"201051344000651","174011545737251",37.63,-12.00,0,386.53,440.64,54.9,51.1,0.411,1206518.6,1206518.6,18016,0,0,0,L,1122011218,1,122.91,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709817,255015.00
03/04/2019 09:30,2,1.732,ACTIVE,213.29,405.77,60.065,1551709804,"201051344000594","174011545737251",37.00,-9.00,0,377.52,440.34,64.8,60.6,0.491,1221447.4,1221447.4,41847,0,0,0,L,1122011218,1,121.55,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709818,255016.00
03/04/2019 09:30,2,1.104,ACTIVE,213.96,401.26,60.043,1551709804,"201051344000469","174011545737251",37.09,-14.00,0,331.53,425.01,41.3,37.9,0.296,1202566.6,1202566.6,10137,0,0,0,L,1122011218,1,121.33,122.68,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709819,255017.00
03/04/2019 09:30,2,1.492,ACTIVE,213.51,407.27,60.022,1551709804,"201051344000585","174011545737251",37.27,-10.00,0,385.93,441.54,56.3,52.4,0.433,1221279.8,1221279.8,18067,0,0,0,L,1122011218,1,122.01,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709820,255018.00
03/04/2019 09:30,2,1.291,ACTIVE,214.41,403.97,60.043,1551709804,"201051344000853","174011545737251",37.17,-11.50,0,335.74,429.22,48.6,45.0,0.358,1223771.4,1223771.4,9739,0,0,0,L,1122011218,1,122.23,122.68,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709821,255019.00
03/04/2019 09:30,2,2.672,ACTIVE,213.29,394.65,60.028,1551709804,"201051344001145","174011545737251",36.34,-8.00,0,366.10,432.22,98.2,92.9,0.446,1221723.0,1221723.0,17981,0,0,0,L,1122011218,1,122.46,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709822,255020.00
03/04/2019 09:30,2,2.531,ACTIVE,213.29,399.76,60.033,1551709804,"201051344000438","174011545737251",36.92,-8.50,0,369.40,433.72,94.9,89.7,0.415,1214855.2,1214855.2,18028,0,0,0,L,1122011218,1,122.68,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709823,255021.00
03/04/2019 09:30,2,2.492,ACTIVE,213.06,396.15,60.028,1551709804,"201051344001135","174011545737251",36.42,-9.00,0,366.40,431.32,91.8,86.7,0.415,1202250.1,1202250.1,17984,0,0,0,L,1122011218,1,122.46,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709824,255022.00
03/04/2019 09:30,2,1.375,ACTIVE,213.51,402.16,60.033,1551709804,"201051344000983","174011545737251",36.94,-11.00,0,382.03,431.02,51.5,47.8,0.420,1222078.6,1222078.6,9745,0,0,0,L,1122011218,1,121.55,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709825,255023.00
03/04/2019 09:30,2,1.359,ACTIVE,213.51,398.56,60.043,1551709804,"201051344001203","174011545737251",36.62,-11.00,0,377.82,426.81,50.4,46.7,0.389,1211375.7,1211375.7,18029,0,0,0,L,1122011218,1,122.91,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709826,255024.00
03/04/2019 09:30,2,2.096,ACTIVE,213.06,406.07,60.001,1551709804,"201051344001230","174011545737251",36.60,-8.50,0,370.90,434.63,77.7,73.1,0.623,1206383.2,1206383.2,17837,0,0,0,L,1122011218,1,122.68,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709827,255025.00
03/04/2019 09:30,2,2.635,ACTIVE,213.06,396.45,60.028,1551709804,"201051344000646","174011545737251",36.42,-6.50,0,365.49,431.32,97.2,91.9,0.446,1200199.5,1200199.5,17996,0,0,0,L,1122011218,1,122.68,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709828,255026.00
03/04/2019 09:30,2,1.375,ACTIVE,213.74,396.45,60.033,1551709804,"201051344000867","174011545737251",36.44,-10.00,0,333.63,424.41,50.8,47.1,0.376,1200154.4,1200154.4,41918,0,0,0,L,1122011218,1,121.78,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709829,255027.00
03/04/2019 09:30,2,0.906,ACTIVE,213.96,406.97,60.038,1551709804,"201051344000633","174011545737251",37.87,-11.00,0,333.03,425.01,34.9,31.7,0.243,1199458.6,1199458.6,41970,0,0,0,L,1122011218,1,122.01,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709830,255028.00
03/04/2019 09:30,2,2.285,ACTIVE,212.83,394.35,60.012,1551709804,"201051344000955","174011545737251",36.34,-8.50,0,366.10,430.42,84.0,79.2,0.380,1219711.9,1219711.9,18021,0,0,0,L,1122011218,1,122.01,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709830,255029.00
03/04/2019 09:30,2,1.352,ACTIVE,213.51,398.56,60.075,1551709804,"201051344000648","174011545737251",36.64,-13.00,0,333.63,423.81,50.1,46.5,0.376,1212195.9,1212195.9,41477,0,0,0,L,1122011218,1,121.10,122.46,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709832,255030.00
03/04/2019 09:30,2,1.189,ACTIVE,213.96,397.05,60.049,1551709804,"201051344000645","174011545737251",36.58,-11.00,0,333.63,421.40,44.1,40.7,0.327,1217256.6,1217256.6,41436,0,0,0,L,1122011218,1,121.78,122.68,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709833,255031.00
03/04/2019 09:30,2,1.240,ACTIVE,213.51,403.97,60.038,1551709804,"201051344000569","174011545737251",37.21,-11.50,0,333.93,428.91,46.9,43.4,0.349,1233327.6,1233327.6,9661,0,0,0,L,1122011218,1,121.10,122.46,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709833,255032.00
03/04/2019 09:30,2,1.471,ACTIVE,213.96,382.93,60.033,1551709804,"179051228000119","174011545737251",35.09,-9.00,0,357.68,409.98,52.3,48.5,0.393,21271.6,21271.6,9730,0,0,0,L,46974696,1,121.78,123.14,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551709834,255033.00
03/04/2019 09:45,2,2.973,ACTIVE,214.19,388.04,60.006,1551710704,"201051344000579","174011545737251",35.54,-5.50,0,360.69,430.72,106.9,101.3,0.473,1231044.4,1231044.4,10105,0,0,0,L,1122011218,1,121.78,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710705,255034.00
03/04/2019 09:45,2,1.625,ACTIVE,213.74,408.48,60.038,1551710704,"201051344001025","174011545737251",37.37,-8.00,0,333.33,440.64,61.2,57.1,0.464,1215636.1,1215636.1,18027,0,0,0,L,1122011218,1,122.46,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710706,255035.00
03/04/2019 09:45,2,1.410,ACTIVE,213.74,344.76,60.017,1551710704,"201051344001093","174011545737251",23.64,-9.00,0,331.53,377.22,33.9,30.8,0.234,1200206.2,1200206.2,18038,0,0,0,L,1122011218,1,122.68,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710707,255036.00
03/04/2019 09:45,2,1.260,ACTIVE,213.51,397.96,60.017,1551710704,"201051344000458","174011545737251",36.72,-7.00,0,332.73,438.83,46.8,43.2,0.358,1216361.2,1216361.2,9853,0,0,0,L,1122011218,1,121.55,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710708,255037.00
03/04/2019 09:45,2,1.988,ACTIVE,212.83,391.94,60.001,1551710704,"201051344000890","174011545737251",36.28,-3.50,0,366.40,434.93,73.2,68.7,0.575,1211755.5,1211755.5,17980,0,0,0,L,1122011218,1,122.46,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710709,255038.00
03/04/2019 09:45,2,1.107,ACTIVE,213.29,344.15,60.012,1551710704,"201051344000988","174011545737251",23.82,-11.50,0,333.03,377.22,26.7,23.8,0.208,945518.5,945518.5,10207,0,0,0,L,1122011218,1,121.10,122.46,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710710,255039.00
03/04/2019 09:45,2,1.504,ACTIVE,213.74,394.65,60.006,1551710704,"201051344000582","174011545737251",35.96,-10.00,0,331.53,434.93,54.8,50.9,0.415,1191415.7,1191415.7,17952,0,0,0,L,1122011218,1,122.68,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710711,255040.00
03/04/2019 09:45,2,1.129,ACTIVE,213.06,384.73,60.006,1551710704,"201051344000868","174011545737251",35.33,-11.00,0,364.59,430.42,40.5,37.2,0.296,1201768.0,1201768.0,41890,0,0,0,L,1122011218,1,121.10,122.46,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710712,255041.00
03/04/2019 09:45,2,1.176,ACTIVE,213.96,382.03,60.022,1551710704,"201051344000576","174011545737251",35.05,-10.00,0,359.48,427.71,41.8,38.4,0.301,1219879.3,1219879.3,13930,0,0,0,L,1122011218,1,121.78,122.23,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710713,255042.00
03/04/2019 09:45,2,1.539,ACTIVE,213.74,388.34,60.006,1551710704,"201051344001158","174011545737251",35.33,-9.00,0,333.03,428.61,55.1,51.3,0.442,1196451.2,1196451.2,10157,0,0,0,L,1122011218,1,121.33,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710714,255043.00
03/04/2019 09:45,2,1.662,ACTIVE,213.29,391.34,60.012,1551710704,"201051344000917","174011545737251",35.58,-5.50,0,333.63,431.32,60.0,56.0,0.482,1208982.2,1208982.2,17822,0,0,0,L,1122011218,1,122.46,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710715,255044.00
03/04/2019 09:45,2,1.750,ACTIVE,213.51,346.56,59.990,1551710704,"201051344000417","174011545737251",23.68,-7.00,0,319.51,387.44,41.8,38.4,0.327,978272.4,978272.4,18063,0,0,0,L,1122011218,1,122.23,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710715,255045.00
03/04/2019 09:45,2,2.133,ACTIVE,213.29,386.83,60.012,1551710704,"201051344000685","174011545737251",35.64,-5.50,0,360.38,437.33,77.0,72.4,0.632,1213562.9,1213562.9,18033,0,0,0,L,1122011218,1,123.14,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710716,255046.00
03/04/2019 09:45,2,1.248,ACTIVE,213.06,399.76,60.006,1551710704,"201051344000651","174011545737251",36.84,-10.00,0,328.52,443.34,46.3,42.8,0.340,1206534.3,1206534.3,18017,0,0,0,L,1122011218,1,122.68,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710717,255047.00
03/04/2019 09:45,2,1.482,ACTIVE,212.83,393.75,59.990,1551710704,"201051344000594","174011545737251",35.96,-5.50,0,330.33,437.33,53.9,50.1,0.415,1221466.0,1221466.0,41848,0,0,0,L,1122011218,1,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710718,255048.00
03/04/2019 09:45,2,0.984,ACTIVE,213.74,394.05,60.012,1551710704,"201051344000469","174011545737251",36.44,-12.00,0,372.71,440.64,36.5,33.3,0.256,1202577.9,1202577.9,10138,0,0,0,L,1122011218,1,121.10,122.68,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710719,255049.00
03/04/2019 09:45,2,1.324,ACTIVE,213.29,400.66,59.996,1551710704,"201051344000585","174011545737251",36.72,-8.00,0,333.03,440.64,49.3,45.7,0.376,1221296.0,1221296.0,18068,0,0,0,L,1122011218,1,122.01,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710720,255050.00
03/04/2019 09:45,2,1.094,ACTIVE,213.74,394.65,60.012,1551710704,"201051344000853","174011545737251",36.46,-10.00,0,375.71,436.73,40.4,37.0,0.292,1223785.0,1223785.0,9740,0,0,0,L,1122011218,1,122.01,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710721,255051.00
03/04/2019 09:45,2,2.197,ACTIVE,213.29,385.03,60.012,1551710704,"201051344001145","174011545737251",35.38,-4.00,0,361.89,443.94,79.0,74.3,0.349,1221751.3,1221751.3,17982,0,0,0,L,1122011218,1,122.23,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710722,255052.00
03/04/2019 09:45,2,2.090,ACTIVE,213.06,392.55,60.017,1551710704,"201051344000438","174011545737251",35.82,-5.50,0,362.79,441.54,76.0,71.4,0.601,1214882.3,1214882.3,18029,0,0,0,L,1122011218,1,122.46,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710723,255053.00
03/04/2019 09:45,2,1.996,ACTIVE,212.61,393.45,60.012,1551710704,"201051344001135","174011545737251",35.52,-6.50,0,363.69,438.53,71.7,67.3,0.575,1202276.3,1202276.3,17985,0,0,0,L,1122011218,1,122.23,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710724,255054.00
03/04/2019 09:45,2,1.102,ACTIVE,213.06,393.15,60.006,1551710704,"201051344000983","174011545737251",36.20,-9.00,0,333.03,438.23,40.5,37.1,0.318,1222093.0,1222093.0,9746,0,0,0,L,1122011218,1,121.33,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710725,255055.00
03/04/2019 09:45,2,1.068,ACTIVE,213.06,389.84,60.001,1551710704,"201051344001203","174011545737251",35.98,-9.00,0,333.03,433.12,39.0,35.7,0.292,1211389.8,1211389.8,18030,0,0,0,L,1122011218,1,122.68,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710726,255056.00
03/04/2019 09:45,2,1.629,ACTIVE,212.61,394.95,60.028,1551710704,"201051344001230","174011545737251",35.92,-4.00,0,331.53,434.33,59.4,55.4,0.477,1206405.5,1206405.5,17838,0,0,0,L,1122011218,1,122.23,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710727,255057.00
03/04/2019 09:45,2,2.186,ACTIVE,212.61,393.45,59.985,1551710704,"201051344000646","174011545737251",35.31,-4.00,0,358.58,439.74,78.2,73.6,0.645,1200227.1,1200227.1,17997,0,0,0,L,1122011218,1,122.46,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710728,255058.00
03/04/2019 09:45,2,1.104,ACTIVE,213.29,388.34,60.017,1551710704,"201051344000867","174011545737251",35.76,-8.50,0,332.73,432.22,40.0,36.7,0.292,1200168.5,1200168.5,41919,0,0,0,L,1122011218,1,121.55,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710729,255059.00
03/04/2019 09:45,2,0.736,ACTIVE,213.74,397.05,60.028,1551710704,"201051344000633","174011545737251",36.96,-9.00,0,333.33,438.23,27.6,24.7,0.181,1199467.9,1199467.9,41971,0,0,0,L,1122011218,1,121.78,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710730,255060.00
03/04/2019 09:45,2,1.906,ACTIVE,212.38,394.05,60.017,1551710704,"201051344000955","174011545737251",35.60,-6.00,0,360.99,432.22,68.9,64.6,0.552,1219735.5,1219735.5,18022,0,0,0,L,1122011218,1,121.55,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710731,255061.00
03/04/2019 09:45,2,1.068,ACTIVE,213.06,388.64,60.028,1551710704,"201051344000648","174011545737251",35.90,-11.00,0,366.70,432.22,38.8,35.5,0.278,1212209.6,1212209.6,41478,0,0,0,L,1122011218,1,120.88,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710731,255062.00
03/04/2019 09:45,2,0.928,ACTIVE,213.51,387.44,60.022,1551710704,"201051344000645","174011545737251",35.86,-10.00,0,366.40,436.43,33.9,30.7,0.239,1217268.5,1217268.5,41437,0,0,0,L,1122011218,1,121.78,122.46,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710732,255063.00
03/04/2019 09:45,2,1.020,ACTIVE,213.29,395.55,60.006,1551710704,"201051344000569","174011545737251",36.60,-11.00,0,379.32,441.24,37.8,34.6,0.270,1233340.3,1233340.3,9662,0,0,0,L,1122011218,1,120.88,122.46,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710733,255064.00
03/04/2019 09:45,2,1.176,ACTIVE,213.74,374.21,60.028,1551710704,"179051228000119","174011545737251",34.43,-8.00,0,334.54,421.10,41.0,37.7,0.287,21285.7,21285.7,9731,0,0,0,L,46974696,1,121.55,122.91,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551710734,255065.00
03/04/2019 10:00,2,5.312,ACTIVE,216.67,392.55,60.022,1551711603,"201051344000579","174011545737251",35.25,-2.50,0,334.24,434.33,189.5,181.0,0.871,1231079.3,1231079.3,10106,0,0,0,L,1122011218,1,122.91,123.59,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711605,255066.00
03/04/2019 10:00,2,2.850,ACTIVE,215.77,407.57,60.043,1551711603,"201051344001025","174011545737251",37.65,-5.00,0,332.73,439.43,109.0,103.3,0.473,1215656.0,1215656.0,18028,0,0,0,L,1122011218,1,123.59,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711606,255067.00
03/04/2019 10:00,2,2.758,ACTIVE,215.77,355.58,60.001,1551711603,"201051344001093","174011545737251",24.03,-8.00,0,332.13,381.42,67.2,62.9,0.526,1200218.2,1200218.2,18039,0,0,0,L,1122011218,1,123.81,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711607,255068.00
03/04/2019 10:00,2,2.857,ACTIVE,216.22,404.57,60.022,1551711603,"201051344000458","174011545737251",37.25,-5.50,0,332.43,438.53,107.7,102.1,0.491,1216381.1,1216381.1,9854,0,0,0,L,1122011218,1,122.91,123.59,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711608,255069.00
03/04/2019 10:00,2,4.658,ACTIVE,215.32,396.75,60.054,1551711603,"201051344000890","174011545737251",35.86,-0.50,0,335.44,435.23,169.2,161.4,0.769,1211786.6,1211786.6,17981,0,0,0,L,1122011218,1,123.81,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711609,255070.00
03/04/2019 10:00,2,2.514,ACTIVE,216.22,356.48,60.033,1551711603,"201051344000988","174011545737251",24.13,-11.00,0,331.83,380.82,61.5,57.4,0.473,945529.7,945529.7,10208,0,0,0,L,1122011218,1,122.68,123.81,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711610,255071.00
03/04/2019 10:00,2,3.455,ACTIVE,216.45,397.96,60.006,1551711603,"201051344000582","174011545737251",36.36,-7.00,0,332.73,433.42,127.1,120.7,0.561,1191439.1,1191439.1,17953,0,0,0,L,1122011218,1,124.04,122.91,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711611,255072.00
03/04/2019 10:00,2,2.812,ACTIVE,215.54,393.45,60.070,1551711603,"201051344000868","174011545737251",36.12,-8.00,0,336.94,429.52,102.8,97.3,0.455,1201786.9,1201786.9,41891,0,0,0,L,1122011218,1,122.23,123.59,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711612,255073.00
03/04/2019 10:00,2,2.916,ACTIVE,216.45,390.74,60.033,1551711603,"201051344000576","174011545737251",35.74,-8.50,0,354.37,426.81,105.5,99.9,0.468,1219898.9,1219898.9,13931,0,0,0,L,1122011218,1,122.91,123.59,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711613,255074.00
03/04/2019 10:00,2,3.930,ACTIVE,216.67,391.64,60.043,1551711603,"201051344001158","174011545737251",35.54,-8.00,0,334.54,425.31,141.6,134.7,0.650,1196477.2,1196477.2,10158,0,0,0,L,1122011218,1,122.68,123.59,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711614,255075.00
03/04/2019 10:00,2,4.443,ACTIVE,216.00,393.75,60.017,1551711603,"201051344000917","174011545737251",35.54,-2.50,0,333.63,431.62,159.9,152.4,0.725,1209011.5,1209011.5,17823,0,0,0,L,1122011218,1,123.81,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711615,255076.00
03/04/2019 10:00,2,4.012,ACTIVE,215.54,349.26,60.001,1551711603,"201051344000417","174011545737251",24.09,-3.50,0,318.61,388.04,97.8,92.5,0.446,978290.4,978290.4,18064,0,0,0,L,1122011218,1,123.59,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711615,255077.00
