ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2019 10:00,2,5.455,ACTIVE,215.32,393.45,60.022,1551711603,"201051344000685","174011545737251",35.25,-2.00,0,354.07,439.74,194.5,185.8,0.924,1213599.3,1213599.3,18034,0,0,0,L,1122011218,1,124.27,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711616,255078.00
03/04/2019 10:00,2,3.146,ACTIVE,216.22,407.87,60.028,1551711603,"201051344000651","174011545737251",37.57,-6.50,0,326.12,440.34,119.8,113.7,0.530,1206556.5,1206556.5,18018,0,0,0,L,1122011218,1,124.27,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711617,255079.00
03/04/2019 10:00,2,3.893,ACTIVE,214.87,399.46,60.017,1551711603,"201051344000594","174011545737251",36.40,-1.00,0,330.93,432.82,143.4,136.5,0.619,1221492.8,1221492.8,41849,0,0,0,L,1122011218,1,122.23,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711618,255080.00
03/04/2019 10:00,2,2.230,ACTIVE,216.45,404.27,60.033,1551711603,"201051344000469","174011545737251",37.43,-11.50,0,372.41,441.24,84.6,79.7,0.371,1202593.8,1202593.8,10139,0,0,0,L,1122011218,1,122.46,124.04,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711619,255081.00
03/04/2019 10:00,2,3.299,ACTIVE,216.00,408.18,60.022,1551711603,"201051344000585","174011545737251",37.29,-5.50,0,333.63,440.34,124.7,118.4,0.566,1221319.3,1221319.3,18069,0,0,0,L,1122011218,1,123.59,122.91,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711620,255082.00
03/04/2019 10:00,2,2.723,ACTIVE,216.67,405.17,59.980,1551711603,"201051344000853","174011545737251",37.27,-8.00,0,367.90,436.73,102.9,97.4,0.455,1223804.5,1223804.5,9741,0,0,0,L,1122011218,1,123.14,123.81,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711621,255083.00
03/04/2019 10:00,2,5.902,ACTIVE,215.32,392.25,60.033,1551711603,"201051344001145","174011545737251",34.89,-2.00,0,334.24,443.34,208.7,199.5,0.950,1221791.4,1221791.4,17983,0,0,0,L,1122011218,1,123.59,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711622,255084.00
03/04/2019 10:00,2,5.605,ACTIVE,215.77,395.55,60.017,1551711603,"201051344000438","174011545737251",35.48,-1.50,0,364.89,444.24,201.4,192.4,0.910,1214921.1,1214921.1,18030,0,0,0,L,1122011218,1,124.04,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711623,255085.00
03/04/2019 10:00,2,5.469,ACTIVE,215.77,397.66,60.043,1551711603,"201051344001135","174011545737251",35.80,-6.00,0,344.15,441.54,198.2,189.3,0.893,1202313.7,1202313.7,17986,0,0,0,L,1122011218,1,123.81,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711624,255086.00
03/04/2019 10:00,2,3.041,ACTIVE,216.22,401.56,60.012,1551711603,"201051344000983","174011545737251",36.86,-6.50,0,333.93,438.23,113.5,107.6,0.535,1222113.9,1222113.9,9747,0,0,0,L,1122011218,1,122.68,123.36,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711625,255087.00
03/04/2019 10:00,2,3.002,ACTIVE,216.00,398.26,60.012,1551711603,"201051344001203","174011545737251",36.60,-6.50,0,332.73,435.83,111.2,105.4,0.508,1211410.2,1211410.2,18031,0,0,0,L,1122011218,1,124.49,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711626,255088.00
03/04/2019 10:00,2,4.893,ACTIVE,215.32,396.75,60.017,1551711603,"201051344001230","174011545737251",35.84,-1.50,0,341.15,437.63,177.8,169.6,0.804,1206438.3,1206438.3,17839,0,0,0,L,1122011218,1,123.81,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711627,255089.00
03/04/2019 10:00,2,6.072,ACTIVE,215.54,397.05,60.006,1551711603,"201051344000646","174011545737251",35.23,-2.00,0,334.24,444.85,216.7,207.3,0.999,1200267.3,1200267.3,17998,0,0,0,L,1122011218,1,123.81,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711627,255090.00
03/04/2019 10:00,2,2.982,ACTIVE,216.00,394.05,60.022,1551711603,"201051344000867","174011545737251",36.14,-5.50,0,332.13,432.52,109.2,103.5,0.486,1200188.9,1200188.9,41920,0,0,0,L,1122011218,1,122.91,123.36,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711628,255091.00
03/04/2019 10:00,2,1.846,ACTIVE,216.22,410.58,60.028,1551711603,"201051344000633","174011545737251",37.33,-8.50,0,383.53,439.74,69.8,65.4,0.566,1199481.0,1199481.0,41972,0,0,0,L,1122011218,1,123.14,123.81,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711629,255092.00
03/04/2019 10:00,2,5.154,ACTIVE,215.09,396.75,60.006,1551711603,"201051344000955","174011545737251",35.52,-3.00,0,334.24,435.53,185.5,177.1,0.857,1219770.1,1219770.1,18023,0,0,0,L,1122011218,1,123.36,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711630,255093.00
03/04/2019 10:00,2,2.865,ACTIVE,215.77,394.65,60.022,1551711603,"201051344000648","174011545737251",36.32,-9.00,0,363.09,433.42,105.3,99.7,0.468,1212229.4,1212229.4,41479,0,0,0,L,1122011218,1,122.23,123.59,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711631,255094.00
03/04/2019 10:00,2,2.492,ACTIVE,216.45,396.45,60.006,1551711603,"201051344000645","174011545737251",36.62,-8.00,0,367.90,435.53,92.4,87.3,0.389,1217285.8,1217285.8,41438,0,0,0,L,1122011218,1,123.14,123.81,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711632,255095.00
03/04/2019 10:00,2,2.551,ACTIVE,216.22,405.77,60.012,1551711603,"201051344000569","174011545737251",37.51,-7.00,0,374.21,440.64,96.8,91.5,0.424,1233358.5,1233358.5,9663,0,0,0,L,1122011218,1,122.23,123.59,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711633,255096.00
03/04/2019 10:00,2,3.000,ACTIVE,216.45,386.53,60.017,1551711603,"179051228000119","174011545737251",35.35,-5.00,0,342.05,422.00,107.2,101.6,0.491,21306.1,21306.1,9732,0,0,0,L,46974696,1,122.68,124.04,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551711634,255097.00
03/04/2019 10:15,2,5.283,ACTIVE,216.22,388.04,60.006,1551712504,"201051344000579","174011545737251",34.61,1.00,0,357.08,431.02,185.2,176.8,0.853,1231121.3,1231121.3,10107,0,0,0,L,1122011218,1,122.91,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712505,255098.00
03/04/2019 10:15,2,2.805,ACTIVE,215.54,400.66,60.012,1551712504,"201051344001025","174011545737251",37.01,-1.50,0,372.71,434.02,105.0,99.4,0.464,1215679.8,1215679.8,18029,0,0,0,L,1122011218,1,123.36,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712506,255099.00
03/04/2019 10:15,2,2.666,ACTIVE,215.77,355.28,60.017,1551712504,"201051344001093","174011545737251",23.70,-6.50,0,333.33,383.23,64.0,59.8,0.504,1200232.7,1200232.7,18040,0,0,0,L,1122011218,1,123.59,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712507,255100.00
03/04/2019 10:15,2,2.742,ACTIVE,215.77,400.96,60.028,1551712504,"201051344000458","174011545737251",36.94,-1.50,0,366.10,431.62,102.7,97.2,0.464,1216404.6,1216404.6,9855,0,0,0,L,1122011218,1,122.91,123.36,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712508,255101.00
03/04/2019 10:15,2,4.412,ACTIVE,215.09,392.25,60.006,1551712504,"201051344000890","174011545737251",35.54,3.30,0,371.51,435.23,158.8,151.3,0.720,1211823.5,1211823.5,17982,0,0,0,L,1122011218,1,123.59,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712509,255102.00
03/04/2019 10:15,2,2.414,ACTIVE,215.77,354.97,60.006,1551712504,"201051344000988","174011545737251",23.82,-9.00,0,335.14,381.42,58.2,54.3,0.464,945542.8,945542.8,10209,0,0,0,L,1122011218,1,122.46,123.59,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712510,255103.00
03/04/2019 10:15,2,3.309,ACTIVE,216.22,395.55,60.012,1551712504,"201051344000582","174011545737251",36.20,-6.00,0,363.99,427.71,121.5,115.3,0.544,1191467.0,1191467.0,17954,0,0,0,L,1122011218,1,123.81,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712511,255104.00
03/04/2019 10:15,2,2.676,ACTIVE,215.32,391.04,60.006,1551712504,"201051344000868","174011545737251",35.92,-8.00,0,359.18,423.20,97.2,91.9,0.429,1201809.4,1201809.4,41892,0,0,0,L,1122011218,1,122.46,123.36,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712512,255105.00
03/04/2019 10:15,2,2.760,ACTIVE,216.22,388.64,60.017,1551712504,"201051344000576","174011545737251",35.60,-8.50,0,353.47,422.60,99.7,94.3,0.446,1219922.1,1219922.1,13932,0,0,0,L,1122011218,1,122.91,123.14,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712513,255106.00
03/04/2019 10:15,2,3.793,ACTIVE,216.22,388.34,60.033,1551712504,"201051344001158","174011545737251",35.27,-3.00,0,348.36,422.60,135.3,128.7,0.623,1196508.4,1196508.4,10159,0,0,0,L,1122011218,1,122.68,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712514,255107.00
03/04/2019 10:15,2,4.230,ACTIVE,215.77,392.25,60.043,1551712504,"201051344000917","174011545737251",35.44,-0.50,0,367.30,429.82,151.9,144.7,0.685,1209046.7,1209046.7,17824,0,0,0,L,1122011218,1,123.59,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712515,255108.00
03/04/2019 10:15,2,3.830,ACTIVE,215.32,349.26,60.049,1551712504,"201051344000417","174011545737251",23.80,-0.50,0,318.30,388.64,92.3,87.2,0.433,978311.6,978311.6,18065,0,0,0,L,1122011218,1,123.14,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712516,255109.00
03/04/2019 10:15,2,5.244,ACTIVE,214.87,386.83,59.985,1551712504,"201051344000685","174011545737251",34.65,0.00,0,362.79,434.93,183.9,175.6,0.875,1213642.2,1213642.2,18035,0,0,0,L,1122011218,1,123.81,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712517,255110.00
03/04/2019 10:15,2,3.090,ACTIVE,216.00,403.07,60.017,1551712504,"201051344000651","174011545737251",36.98,-6.00,0,370.90,432.52,115.7,109.7,0.504,1206582.8,1206582.8,18019,0,0,0,L,1122011218,1,124.04,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712517,255111.00
03/04/2019 10:15,2,3.791,ACTIVE,214.64,397.96,60.001,1551712504,"201051344000594","174011545737251",36.26,2.50,0,363.69,432.22,139.1,132.3,0.614,1221524.5,1221524.5,41850,0,0,0,L,1122011218,1,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712518,255112.00
03/04/2019 10:15,2,2.158,ACTIVE,216.00,403.67,60.017,1551712504,"201051344000469","174011545737251",37.37,-9.00,0,365.80,438.53,81.7,76.9,0.376,1202612.4,1202612.4,10140,0,0,0,L,1122011218,1,122.46,123.81,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712519,255113.00
03/04/2019 10:15,2,3.318,ACTIVE,216.00,405.77,60.028,1551712504,"201051344000585","174011545737251",37.07,-3.00,0,372.71,434.63,124.5,118.3,0.575,1221347.3,1221347.3,18070,0,0,0,L,1122011218,1,123.36,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712520,255114.00
03/04/2019 10:15,2,2.719,ACTIVE,216.45,400.36,60.017,1551712504,"201051344000853","174011545737251",36.84,-5.50,0,368.50,432.22,101.5,96.0,0.455,1223827.4,1223827.4,9742,0,0,0,L,1122011218,1,123.36,123.59,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712521,255115.00
03/04/2019 10:15,2,5.842,ACTIVE,215.09,389.84,60.033,1551712504,"201051344001145","174011545737251",34.63,0.50,0,357.98,438.23,204.8,195.8,0.932,1221838.5,1221838.5,17984,0,0,0,L,1122011218,1,123.36,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712522,255116.00
03/04/2019 10:15,2,5.801,ACTIVE,215.54,391.34,60.022,1551712504,"201051344000438","174011545737251",34.73,-0.50,0,362.79,439.13,204.2,195.2,0.937,1214967.2,1214967.2,18031,0,0,0,L,1122011218,1,123.81,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712523,255117.00
03/04/2019 10:15,2,5.369,ACTIVE,215.54,393.15,59.990,1551712504,"201051344001135","174011545737251",35.27,-2.00,0,367.90,439.74,191.8,183.2,0.875,1202357.1,1202357.1,17987,0,0,0,L,1122011218,1,123.59,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712524,255118.00
03/04/2019 10:15,2,2.896,ACTIVE,216.00,400.66,60.017,1551712504,"201051344000983","174011545737251",36.80,-6.00,0,364.59,431.92,108.0,102.3,0.504,1222138.6,1222138.6,9748,0,0,0,L,1122011218,1,122.91,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712525,255119.00
03/04/2019 10:15,2,2.875,ACTIVE,215.77,394.95,60.017,1551712504,"201051344001203","174011545737251",36.34,-3.50,0,363.09,429.52,105.8,100.1,0.482,1211434.2,1211434.2,18032,0,0,0,L,1122011218,1,124.04,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712526,255120.00
03/04/2019 10:15,2,4.697,ACTIVE,214.87,394.65,60.017,1551712504,"201051344001230","174011545737251",35.56,3.00,0,350.47,436.43,169.4,161.5,0.769,1206477.3,1206477.3,17840,0,0,0,L,1122011218,1,123.59,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712527,255121.00
03/04/2019 10:15,2,5.945,ACTIVE,215.09,387.74,60.001,1551712504,"201051344000646","174011545737251",34.45,3.00,0,354.37,441.84,207.2,198.1,0.959,1200314.9,1200314.9,17999,0,0,0,L,1122011218,1,123.59,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712528,255122.00
03/04/2019 10:15,2,2.803,ACTIVE,215.54,392.25,60.006,1551712504,"201051344000867","174011545737251",36.10,-4.00,0,359.78,425.01,102.4,96.9,0.451,1200212.8,1200212.8,41921,0,0,0,L,1122011218,1,122.91,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712529,255123.00
03/04/2019 10:15,2,1.734,ACTIVE,215.77,408.78,60.017,1551712504,"201051344000633","174011545737251",37.27,-6.50,0,384.43,437.93,65.7,61.5,0.530,1199496.0,1199496.0,41973,0,0,0,L,1122011218,1,122.91,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712530,255124.00
03/04/2019 10:15,2,4.977,ACTIVE,214.64,390.74,60.017,1551712504,"201051344000955","174011545737251",35.13,-1.50,0,357.38,434.63,177.1,169.0,0.804,1219810.9,1219810.9,18024,0,0,0,L,1122011218,1,122.91,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712531,255125.00
03/04/2019 10:15,2,2.684,ACTIVE,215.32,392.55,60.043,1551712504,"201051344000648","174011545737251",36.06,-6.00,0,359.78,425.61,97.9,92.6,0.433,1212252.4,1212252.4,41480,0,0,0,L,1122011218,1,122.01,123.36,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712532,255126.00
03/04/2019 10:15,2,2.299,ACTIVE,215.77,393.75,60.028,1551712504,"201051344000645","174011545737251",36.38,-5.00,0,362.79,430.12,84.9,80.0,0.367,1217305.7,1217305.7,41439,0,0,0,L,1122011218,1,122.91,123.36,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712533,255127.00
03/04/2019 10:15,2,2.377,ACTIVE,215.54,402.16,60.006,1551712504,"201051344000569","174011545737251",37.23,-6.00,0,371.81,435.83,89.5,84.5,0.393,1233379.7,1233379.7,9664,0,0,0,L,1122011218,1,122.23,123.14,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712534,255128.00
03/04/2019 10:15,2,2.777,ACTIVE,215.77,382.03,60.001,1551712504,"179051228000119","174011545737251",35.07,-3.00,0,344.15,418.70,98.8,93.4,0.451,21314.5,21314.5,9733,0,0,0,L,46974696,1,122.91,123.81,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551712535,255129.00
03/04/2019 10:30,2,6.666,ACTIVE,217.35,382.63,60.028,1551713404,"201051344000579","174011545737251",33.89,1.00,0,332.73,436.73,228.8,218.9,1.056,1231165.5,1231165.5,10108,0,0,0,L,1122011218,1,123.36,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713405,255130.00
03/04/2019 10:30,2,3.428,ACTIVE,216.90,401.56,60.065,1551713404,"201051344001025","174011545737251",36.76,1.00,0,329.13,434.93,127.8,121.5,0.552,1215704.5,1215704.5,18030,0,0,0,L,1122011218,1,124.04,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713406,255131.00
03/04/2019 10:30,2,3.252,ACTIVE,216.90,360.08,60.049,1551713404,"201051344001093","174011545737251",23.74,-6.00,0,331.23,390.44,78.1,73.5,0.605,1200247.6,1200247.6,18041,0,0,0,L,1122011218,1,124.27,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713407,255132.00
03/04/2019 10:30,2,3.361,ACTIVE,217.13,401.26,60.033,1551713404,"201051344000458","174011545737251",36.84,-2.50,0,333.63,432.82,125.3,119.0,0.575,1216428.7,1216428.7,9856,0,0,0,L,1122011218,1,123.36,123.81,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713408,255133.00
03/04/2019 10:30,2,5.369,ACTIVE,215.77,393.75,60.017,1551713404,"201051344000890","174011545737251",35.31,5.50,0,335.14,436.43,192.1,183.5,0.871,1211861.1,1211861.1,17983,0,0,0,L,1122011218,1,124.04,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713409,255134.00
03/04/2019 10:30,2,2.949,ACTIVE,216.90,359.18,60.006,1551713404,"201051344000988","174011545737251",23.70,-8.00,0,333.33,387.44,70.9,66.5,0.579,945556.3,945556.3,10210,0,0,0,L,1122011218,1,123.14,124.04,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713410,255135.00
03/04/2019 10:30,2,4.072,ACTIVE,217.35,396.15,60.028,1551713404,"201051344000582","174011545737251",35.98,-4.00,0,334.84,431.02,148.5,141.4,0.658,1191495.7,1191495.7,17955,0,0,0,L,1122011218,1,124.49,123.36,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713411,255136.00
03/04/2019 10:30,2,3.338,ACTIVE,216.22,391.94,60.033,1551713404,"201051344000868","174011545737251",35.80,-6.50,0,332.73,425.31,121.2,115.0,0.548,1201832.5,1201832.5,41893,0,0,0,L,1122011218,1,122.91,123.81,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713412,255137.00
03/04/2019 10:30,2,3.418,ACTIVE,217.35,388.34,60.033,1551713404,"201051344000576","174011545737251",35.33,-6.50,0,333.63,420.50,122.3,116.1,0.552,1219945.8,1219945.8,13933,0,0,0,L,1122011218,1,123.36,123.81,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713413,255138.00
03/04/2019 10:30,2,4.859,ACTIVE,217.35,387.14,60.033,1551713404,"201051344001158","174011545737251",34.87,-3.00,0,333.63,425.91,171.9,164.0,0.782,1196541.1,1196541.1,10160,0,0,0,L,1122011218,1,123.36,123.81,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713414,255139.00
03/04/2019 10:30,2,5.477,ACTIVE,216.90,390.74,60.054,1551713404,"201051344000917","174011545737251",34.81,0.50,0,335.74,431.92,193.0,184.3,0.884,1209083.6,1209083.6,17825,0,0,0,L,1122011218,1,124.27,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713415,255140.00
03/04/2019 10:30,2,4.805,ACTIVE,216.45,351.97,60.043,1551713404,"201051344000417","174011545737251",23.46,1.50,0,318.61,388.64,114.2,108.3,0.517,978333.5,978333.5,18066,0,0,0,L,1122011218,1,124.04,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713416,255141.00
03/04/2019 10:30,2,6.508,ACTIVE,216.00,388.94,60.038,1551713404,"201051344000685","174011545737251",34.25,0.50,0,332.73,435.53,225.8,216.0,1.065,1213686.2,1213686.2,18036,0,0,0,L,1122011218,1,124.49,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713417,255142.00
03/04/2019 10:30,2,6.295,ACTIVE,217.35,391.34,60.043,1551713404,"201051344000651","174011545737251",34.75,-2.50,0,320.41,436.13,221.4,211.8,1.003,1206616.7,1206616.7,18020,0,0,0,L,1122011218,1,124.94,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713418,255143.00
03/04/2019 10:30,2,4.781,ACTIVE,215.77,394.35,60.033,1551713404,"201051344000594","174011545737251",35.58,4.50,0,334.84,434.02,172.0,164.1,0.756,1221557.5,1221557.5,41851,0,0,0,L,1122011218,1,122.68,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713418,255144.00
03/04/2019 10:30,2,2.637,ACTIVE,217.35,402.16,60.001,1551713404,"201051344000469","174011545737251",36.98,-8.00,0,369.40,438.23,98.8,93.4,0.451,1202631.5,1202631.5,10141,0,0,0,L,1122011218,1,122.91,124.49,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713419,255145.00
03/04/2019 10:30,2,4.137,ACTIVE,217.13,402.77,60.028,1551713404,"201051344000585","174011545737251",36.60,-2.00,0,344.15,439.43,153.5,146.3,0.689,1221376.8,1221376.8,18071,0,0,0,L,1122011218,1,124.04,123.36,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713420,255146.00
03/04/2019 10:30,2,3.293,ACTIVE,217.58,403.07,60.033,1551713404,"201051344000853","174011545737251",36.94,-5.50,0,335.44,432.52,123.1,116.9,0.557,1223851.0,1223851.0,9743,0,0,0,L,1122011218,1,123.81,124.27,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713421,255147.00
03/04/2019 10:30,2,7.322,ACTIVE,216.00,382.03,60.022,1551713404,"201051344001145","174011545737251",33.56,1.50,0,333.03,438.23,248.8,238.2,1.131,1221886.2,1221886.2,17985,0,0,0,L,1122011218,1,123.81,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713422,255148.00
03/04/2019 10:30,2,7.307,ACTIVE,216.90,386.83,60.028,1551713404,"201051344000438","174011545737251",33.95,2.00,0,334.24,438.53,251.4,240.8,1.140,1215015.5,1215015.5,18032,0,0,0,L,1122011218,1,124.49,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713423,255149.00
03/04/2019 10:30,2,6.537,ACTIVE,216.67,393.15,60.006,1551713404,"201051344001135","174011545737251",34.87,-0.50,0,332.73,443.34,231.0,221.0,1.043,1202402.0,1202402.0,17988,0,0,0,L,1122011218,1,124.27,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713424,255150.00
03/04/2019 10:30,2,3.625,ACTIVE,217.13,396.75,60.075,1551713404,"201051344000983","174011545737251",36.30,-3.50,0,333.03,431.62,133.3,126.7,0.628,1222164.2,1222164.2,9749,0,0,0,L,1122011218,1,123.36,123.59,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713425,255151.00
03/04/2019 10:30,2,3.529,ACTIVE,217.13,397.35,60.033,1551713404,"201051344001203","174011545737251",36.34,-2.00,0,334.24,428.61,129.8,123.4,0.592,1211459.1,1211459.1,18033,0,0,0,L,1122011218,1,124.94,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713426,255152.00
03/04/2019 10:30,2,6.049,ACTIVE,216.00,392.55,60.054,1551713404,"201051344001230","174011545737251",34.81,3.30,0,334.24,439.43,213.2,203.8,0.981,1206518.1,1206518.1,17841,0,0,0,L,1122011218,1,124.27,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713427,255153.00
03/04/2019 10:30,2,7.320,ACTIVE,216.22,389.54,60.038,1551713404,"201051344000646","174011545737251",34.31,4.50,0,331.83,444.24,254.1,243.3,1.162,1200365.2,1200365.2,18000,0,0,0,L,1122011218,1,124.27,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713428,255154.00
03/04/2019 10:30,2,3.477,ACTIVE,216.45,394.35,60.033,1551713404,"201051344000867","174011545737251",35.98,-2.00,0,332.43,426.21,126.9,120.5,0.552,1200237.5,1200237.5,41922,0,0,0,L,1122011218,1,123.36,123.36,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713429,255155.00
03/04/2019 10:30,2,2.090,ACTIVE,216.90,405.17,60.075,1551713404,"201051344000633","174011545737251",37.53,-6.00,0,375.71,441.24,79.4,74.7,0.354,1199511.5,1199511.5,41974,0,0,0,L,1122011218,1,123.36,124.04,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713430,255156.00
03/04/2019 10:30,2,6.330,ACTIVE,216.00,391.94,60.043,1551713404,"201051344000955","174011545737251",34.77,0.50,0,333.03,438.83,223.0,213.3,1.030,1219854.2,1219854.2,18025,0,0,0,L,1122011218,1,123.59,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713431,255157.00
03/04/2019 10:30,2,3.137,ACTIVE,216.22,393.15,60.033,1551713404,"201051344000648","174011545737251",36.06,-5.50,0,332.73,428.01,114.5,108.6,0.513,1212276.1,1212276.1,41481,0,0,0,L,1122011218,1,122.46,123.81,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713432,255158.00
03/04/2019 10:30,2,2.729,ACTIVE,216.90,392.25,60.065,1551713404,"201051344000645","174011545737251",36.06,-3.50,0,335.44,432.22,99.8,94.4,0.438,1217326.3,1217326.3,41440,0,0,0,L,1122011218,1,123.36,123.81,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713433,255159.00
03/04/2019 10:30,2,2.521,ACTIVE,216.45,399.76,60.054,1551713404,"201051344000569","174011545737251",36.88,-6.00,0,332.43,437.03,94.0,88.8,0.420,1233401.7,1233401.7,9665,0,0,0,L,1122011218,1,122.68,123.81,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713435,255160.00
03/04/2019 10:30,2,2.742,ACTIVE,216.22,381.42,60.038,1551713404,"179051228000119","174011545737251",34.95,-1.50,0,334.84,420.20,96.9,91.6,0.433,21338.9,21338.9,9734,0,0,0,L,46974696,1,122.91,124.04,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551713435,255161.00
03/04/2019 10:45,2,6.758,ACTIVE,217.80,391.34,60.017,1551714304,"201051344000579","174011545737251",34.67,1.50,0,333.33,448.45,237.3,227.1,1.083,1231207.8,1231207.8,10109,0,0,0,L,1122011218,1,123.59,124.04,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714305,255162.00
03/04/2019 10:45,2,3.537,ACTIVE,216.67,404.57,60.006,1551714304,"201051344001025","174011545737251",37.09,1.00,0,330.33,437.63,132.8,126.3,0.575,1215727.7,1215727.7,18031,0,0,0,L,1122011218,1,124.27,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714306,255163.00
03/04/2019 10:45,2,3.299,ACTIVE,216.90,354.37,60.022,1551714304,"201051344001093","174011545737251",24.07,-5.50,0,320.41,390.44,80.6,75.9,0.336,1200261.3,1200261.3,18042,0,0,0,L,1122011218,1,124.49,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714307,255164.00
03/04/2019 10:45,2,3.467,ACTIVE,217.58,406.07,60.033,1551714304,"201051344000458","174011545737251",37.23,-1.50,0,331.53,437.63,130.7,124.2,0.597,1216451.5,1216451.5,9857,0,0,0,L,1122011218,1,123.59,124.04,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714308,255165.00
03/04/2019 10:45,2,5.488,ACTIVE,216.00,398.26,60.022,1551714304,"201051344000890","174011545737251",35.80,4.00,0,331.53,443.94,199.3,190.4,0.910,1211895.9,1211895.9,17984,0,0,0,L,1122011218,1,124.49,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714309,255166.00
03/04/2019 10:45,2,2.984,ACTIVE,217.58,360.08,60.038,1551714304,"201051344000988","174011545737251",23.95,-8.50,0,332.13,395.55,72.3,67.9,0.583,945568.9,945568.9,10211,0,0,0,L,1122011218,1,123.36,124.49,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714310,255167.00
03/04/2019 10:45,2,4.146,ACTIVE,217.35,401.56,60.017,1551714304,"201051344000582","174011545737251",36.48,-5.50,0,333.33,437.63,153.3,146.1,0.681,1191522.6,1191522.6,17956,0,0,0,L,1122011218,1,124.72,123.14,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714311,255168.00
03/04/2019 10:45,2,3.273,ACTIVE,216.67,397.66,60.033,1551714304,"201051344000868","174011545737251",36.30,-6.50,0,331.23,429.52,120.6,114.5,0.530,1201854.1,1201854.1,41894,0,0,0,L,1122011218,1,122.91,124.04,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714312,255169.00
03/04/2019 10:45,2,3.197,ACTIVE,217.35,388.34,60.022,1551714304,"201051344000576","174011545737251",35.46,-6.00,0,331.83,430.72,115.0,109.1,0.504,1219968.0,1219968.0,13934,0,0,0,L,1122011218,1,123.36,123.81,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714313,255170.00
03/04/2019 10:45,2,4.615,ACTIVE,217.35,393.15,60.033,1551714304,"201051344001158","174011545737251",35.40,-3.50,0,332.73,436.43,165.5,157.8,0.751,1196572.5,1196572.5,10161,0,0,0,L,1122011218,1,123.36,124.04,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714314,255171.00
03/04/2019 10:45,2,5.145,ACTIVE,216.90,391.94,60.033,1551714304,"201051344000917","174011545737251",35.09,0.50,0,332.13,440.94,182.7,174.4,0.831,1209118.4,1209118.4,17826,0,0,0,L,1122011218,1,124.27,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714315,255172.00
03/04/2019 10:45,2,4.107,ACTIVE,215.77,348.66,60.038,1551714304,"201051344000417","174011545737251",23.66,0.50,0,319.81,388.64,98.3,92.9,0.442,978354.3,978354.3,18067,0,0,0,L,1122011218,1,123.81,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714316,255173.00
03/04/2019 10:45,2,4.162,ACTIVE,214.64,385.93,60.001,1551714304,"201051344000685","174011545737251",34.69,1.00,0,333.93,443.94,146.0,139.0,0.685,1213727.0,1213727.0,18037,0,0,0,L,1122011218,1,124.04,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714317,255174.00
03/04/2019 10:45,2,4.479,ACTIVE,215.54,383.83,60.022,1551714304,"201051344000651","174011545737251",34.61,-3.50,0,333.03,445.45,157.8,150.4,0.734,1206656.3,1206656.3,18021,0,0,0,L,1122011218,1,124.27,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714318,255175.00
03/04/2019 10:45,2,4.457,ACTIVE,215.77,399.76,60.038,1551714304,"201051344000594","174011545737251",36.30,4.00,0,330.93,441.84,164.1,156.5,0.720,1221588.6,1221588.6,41852,0,0,0,L,1122011218,1,122.68,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714318,255176.00
03/04/2019 10:45,2,2.234,ACTIVE,217.13,403.67,60.022,1551714304,"201051344000469","174011545737251",37.33,-9.00,0,330.33,440.94,84.0,79.2,0.371,1202649.3,1202649.3,10142,0,0,0,L,1122011218,1,122.91,124.27,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714319,255177.00
03/04/2019 10:45,2,3.666,ACTIVE,216.67,406.37,60.033,1551714304,"201051344000585","174011545737251",37.17,-2.50,0,333.63,444.85,138.1,131.3,0.605,1221404.8,1221404.8,18072,0,0,0,L,1122011218,1,124.04,123.14,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714320,255178.00
03/04/2019 10:45,2,2.605,ACTIVE,216.67,401.26,60.028,1551714304,"201051344000853","174011545737251",36.96,-6.00,0,333.63,436.73,97.6,92.3,0.433,1223873.0,1223873.0,9744,0,0,0,L,1122011218,1,123.36,123.81,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714321,255179.00
03/04/2019 10:45,2,4.594,ACTIVE,215.09,382.33,60.028,1551714304,"201051344001145","174011545737251",34.23,1.00,0,331.23,449.35,159.3,151.8,0.742,1221930.0,1221930.0,17986,0,0,0,L,1122011218,1,123.59,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714322,255180.00
03/04/2019 10:45,2,5.814,ACTIVE,215.77,388.64,60.028,1551714304,"201051344000438","174011545737251",34.67,2.00,0,330.03,451.16,204.3,195.3,0.946,1215060.5,1215060.5,18033,0,0,0,L,1122011218,1,124.27,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714323,255181.00
03/04/2019 10:45,2,5.279,ACTIVE,215.77,395.55,60.028,1551714304,"201051344001135","174011545737251",35.46,-0.50,0,331.53,451.76,189.7,181.2,0.853,1202444.0,1202444.0,17989,0,0,0,L,1122011218,1,124.04,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714324,255182.00
03/04/2019 10:45,2,3.002,ACTIVE,216.67,400.96,60.028,1551714304,"201051344000983","174011545737251",36.84,-5.00,0,333.03,437.03,112.0,106.2,0.526,1222188.2,1222188.2,9750,0,0,0,L,1122011218,1,123.14,123.59,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714325,255183.00
03/04/2019 10:45,2,2.916,ACTIVE,216.22,395.85,60.028,1551714304,"201051344001203","174011545737251",36.40,-3.00,0,332.43,433.42,107.5,101.8,0.491,1211482.2,1211482.2,18034,0,0,0,L,1122011218,1,124.72,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714326,255184.00
03/04/2019 10:45,2,5.189,ACTIVE,215.32,392.55,60.001,1551714304,"201051344001230","174011545737251",35.23,3.70,0,331.23,447.25,185.3,176.9,0.831,1206556.4,1206556.4,17842,0,0,0,L,1122011218,1,124.04,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714327,255185.00
03/04/2019 10:45,2,6.482,ALERT,215.77,380.22,60.022,1551714304,"201051344000646","174011545737251",33.66,3.30,0,301.47,528.10,220.9,211.3,1.025,1200410.9,1200410.9,18001,0,0,0,L,1122011218,1,124.27,122.46,0400,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714329,255186.00
03/04/2019 10:45,2,3.014,ACTIVE,216.45,392.25,60.033,1551714304,"201051344000867","174011545737251",36.04,-3.00,0,331.83,430.42,110.0,104.2,0.486,1200260.5,1200260.5,41923,0,0,0,L,1122011218,1,123.14,123.59,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714330,255187.00
03/04/2019 10:45,2,1.795,ACTIVE,216.67,413.59,60.012,1551714304,"201051344000633","174011545737251",37.55,-5.00,0,373.91,444.85,68.7,64.3,0.557,1199525.9,1199525.9,41975,0,0,0,L,1122011218,1,123.36,124.04,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714331,255188.00
03/04/2019 10:45,2,5.525,ACTIVE,215.54,391.94,60.049,1551714304,"201051344000955","174011545737251",35.11,0.50,0,333.03,446.95,196.6,187.8,0.919,1219895.8,1219895.8,18026,0,0,0,L,1122011218,1,123.59,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714332,255189.00
03/04/2019 10:45,2,2.914,ACTIVE,216.67,394.05,60.017,1551714304,"201051344000648","174011545737251",36.14,-5.50,0,331.83,431.02,106.7,101.0,0.477,1212298.1,1212298.1,41482,0,0,0,L,1122011218,1,122.68,123.81,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714334,255190.00
03/04/2019 10:45,2,2.490,ACTIVE,216.90,396.45,60.028,1551714304,"201051344000645","174011545737251",36.58,-4.00,0,332.73,432.82,92.3,87.2,0.402,1217345.2,1217345.2,41441,0,0,0,L,1122011218,1,123.36,124.04,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714335,255191.00
03/04/2019 10:45,2,2.607,ACTIVE,216.90,405.47,60.017,1551714304,"201051344000569","174011545737251",37.41,-7.00,0,331.23,439.74,98.9,93.6,0.438,1233422.0,1233422.0,9666,0,0,0,L,1122011218,1,122.68,124.04,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714336,255192.00
03/04/2019 10:45,2,3.092,ACTIVE,217.13,385.33,60.017,1551714304,"179051228000119","174011545737251",35.29,-3.00,0,334.54,422.60,110.5,104.7,0.508,21361.5,21361.5,9735,0,0,0,L,46974696,1,123.36,124.49,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551714337,255193.00
03/04/2019 11:00,2,5.869,ACTIVE,216.45,384.13,60.028,1551715204,"201051344000579","174011545737251",34.21,2.50,0,334.24,450.56,203.0,194.0,0.946,1231257.4,1231257.4,10110,0,0,0,L,1122011218,1,122.91,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715206,255194.00
03/04/2019 11:00,2,3.057,ACTIVE,215.77,401.26,60.022,1551715204,"201051344001025","174011545737251",36.88,2.00,0,331.53,437.63,114.1,108.2,0.517,1215755.3,1215755.3,18032,0,0,0,L,1122011218,1,123.59,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715207,255195.00
03/04/2019 11:00,2,2.865,ACTIVE,216.00,355.58,60.017,1551715204,"201051344001093","174011545737251",23.80,-5.50,0,320.71,390.14,69.0,64.6,0.530,1200277.7,1200277.7,18043,0,0,0,L,1122011218,1,123.81,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715207,255196.00
03/04/2019 11:00,2,3.107,ACTIVE,216.45,398.56,60.033,1551715204,"201051344000458","174011545737251",36.62,-1.00,0,334.24,434.63,115.4,109.5,0.530,1216478.4,1216478.4,9858,0,0,0,L,1122011218,1,123.14,123.59,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715208,255197.00
03/04/2019 11:00,2,4.855,ACTIVE,215.32,394.65,60.033,1551715204,"201051344000890","174011545737251",35.40,5.00,0,335.44,442.14,174.3,166.3,0.804,1211937.0,1211937.0,17985,0,0,0,L,1122011218,1,123.81,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715209,255198.00
03/04/2019 11:00,2,2.658,ACTIVE,216.45,357.38,60.017,1551715204,"201051344000988","174011545737251",23.93,-8.00,0,322.81,397.05,64.5,60.3,0.521,945583.7,945583.7,10212,0,0,0,L,1122011218,1,122.68,123.81,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715210,255199.00
03/04/2019 11:00,2,3.791,ACTIVE,216.67,396.15,60.028,1551715204,"201051344000582","174011545737251",35.96,-3.50,0,332.73,437.93,138.1,131.4,0.610,1191554.8,1191554.8,17957,0,0,0,L,1122011218,1,124.27,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715211,255200.00
03/04/2019 11:00,2,2.988,ACTIVE,215.77,390.44,60.028,1551715204,"201051344000868","174011545737251",35.80,-7.00,0,332.43,425.01,108.4,102.7,0.486,1201879.9,1201879.9,41895,0,0,0,L,1122011218,1,122.46,123.59,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715212,255201.00
03/04/2019 11:00,2,3.086,ACTIVE,216.67,387.74,60.017,1551715204,"201051344000576","174011545737251",35.42,-3.50,0,333.03,425.61,110.7,104.9,0.499,1219994.5,1219994.5,13935,0,0,0,L,1122011218,1,123.14,123.59,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715213,255202.00
03/04/2019 11:00,2,4.549,ACTIVE,216.67,387.14,60.022,1551715204,"201051344001158","174011545737251",34.91,-2.00,0,335.14,439.43,160.7,153.2,0.738,1196610.7,1196610.7,10162,0,0,0,L,1122011218,1,122.91,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715214,255203.00
03/04/2019 11:00,2,4.975,ACTIVE,216.22,390.14,60.033,1551715204,"201051344000917","174011545737251",35.01,0.50,0,333.63,440.04,176.3,168.3,0.822,1209160.4,1209160.4,17827,0,0,0,L,1122011218,1,123.81,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715215,255204.00
03/04/2019 11:00,2,4.352,ACTIVE,215.54,350.17,60.017,1551715204,"201051344000417","174011545737251",23.42,1.50,0,321.31,387.44,103.3,97.8,0.477,978378.7,978378.7,18068,0,0,0,L,1122011218,1,123.59,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715216,255205.00
03/04/2019 11:00,2,5.756,ACTIVE,215.32,383.83,60.017,1551715204,"201051344000685","174011545737251",34.27,2.00,0,335.14,443.94,199.7,190.9,0.963,1213774.8,1213774.8,18038,0,0,0,L,1122011218,1,124.27,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715217,255206.00
03/04/2019 11:00,2,5.367,ACTIVE,216.45,388.94,60.022,1551715204,"201051344000651","174011545737251",34.97,-3.00,0,334.24,443.94,190.1,181.5,0.857,1206701.9,1206701.9,18022,0,0,0,L,1122011218,1,124.49,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715218,255207.00
03/04/2019 11:00,2,4.428,ACTIVE,215.32,392.55,60.012,1551715204,"201051344000594","174011545737251",35.68,6.30,0,335.14,439.43,159.7,152.2,0.712,1221626.2,1221626.2,41853,0,0,0,L,1122011218,1,122.46,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715219,255208.00
03/04/2019 11:00,2,2.361,ACTIVE,216.67,401.56,60.012,1551715204,"201051344000469","174011545737251",37.15,-7.00,0,332.43,437.03,88.7,83.7,0.398,1202670.3,1202670.3,10143,0,0,0,L,1122011218,1,122.68,124.04,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715220,255209.00
03/04/2019 11:00,2,3.771,ACTIVE,216.22,402.77,59.990,1551715204,"201051344000585","174011545737251",36.82,-2.00,0,333.93,443.34,140.5,133.7,0.632,1221438.3,1221438.3,18073,0,0,0,L,1122011218,1,123.59,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715220,255210.00
03/04/2019 11:00,2,2.947,ACTIVE,216.90,400.66,60.028,1551715204,"201051344000853","174011545737251",36.82,-5.00,0,334.24,434.02,109.8,104.0,0.491,1223899.3,1223899.3,9745,0,0,0,L,1122011218,1,123.36,123.81,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715221,255211.00
03/04/2019 11:00,2,6.104,ACTIVE,215.32,382.03,60.017,1551715204,"201051344001145","174011545737251",33.81,3.00,0,333.03,447.55,208.9,199.7,0.941,1221980.5,1221980.5,17987,0,0,0,L,1122011218,1,123.59,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715222,255212.00
03/04/2019 11:00,2,6.355,ACTIVE,215.77,382.93,60.017,1551715204,"201051344000438","174011545737251",33.81,2.50,0,332.73,449.05,217.6,208.1,0.977,1215112.5,1215112.5,18034,0,0,0,L,1122011218,1,124.04,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715223,255213.00
03/04/2019 11:00,2,5.758,ACTIVE,215.77,388.34,60.006,1551715204,"201051344001135","174011545737251",34.59,0.00,0,333.33,451.76,201.5,192.6,0.919,1202492.7,1202492.7,17990,0,0,0,L,1122011218,1,123.81,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715224,255214.00
03/04/2019 11:00,2,3.250,ACTIVE,216.45,398.86,60.006,1551715204,"201051344000983","174011545737251",36.48,-4.00,0,334.84,435.53,120.2,114.1,0.561,1222217.0,1222217.0,9751,0,0,0,L,1122011218,1,122.91,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715225,255215.00
03/04/2019 11:00,2,3.125,ACTIVE,216.00,397.96,60.017,1551715204,"201051344001203","174011545737251",36.48,-1.50,0,333.33,431.02,115.1,109.2,0.530,1211509.9,1211509.9,18035,0,0,0,L,1122011218,1,124.49,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715226,255216.00
03/04/2019 11:00,2,5.654,ACTIVE,215.09,387.74,60.017,1551715204,"201051344001230","174011545737251",34.59,3.30,0,334.24,448.45,197.8,189.0,0.902,1206603.1,1206603.1,17843,0,0,0,L,1122011218,1,123.81,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715227,255217.00
03/04/2019 11:00,2,6.717,ACTIVE,215.54,378.72,60.017,1551715204,"201051344000646","174011545737251",33.42,3.30,0,333.33,451.16,227.4,217.6,1.052,1200464.3,1200464.3,18003,0,0,0,L,1122011218,1,124.04,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715228,255218.00
03/04/2019 11:00,2,3.238,ACTIVE,216.00,394.05,59.964,1551715204,"201051344000867","174011545737251",36.22,-2.50,0,333.03,430.42,118.9,112.8,0.530,1200288.1,1200288.1,41924,0,0,0,L,1122011218,1,122.91,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715229,255219.00
