ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2019 11:00,2,1.955,ACTIVE,216.45,407.27,60.033,1551715204,"201051344000633","174011545737251",36.94,-5.00,0,374.51,443.94,72.9,68.4,0.592,1199542.8,1199542.8,41976,0,0,0,L,1122011218,1,123.14,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715230,255220.00
03/04/2019 11:00,2,6.326,ACTIVE,215.32,385.63,59.990,1551715204,"201051344000955","174011545737251",34.31,2.50,0,334.54,450.26,219.7,210.1,1.021,1219945.6,1219945.6,18027,0,0,0,L,1122011218,1,123.36,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715231,255221.00
03/04/2019 11:00,2,3.115,ACTIVE,216.00,394.65,59.996,1551715204,"201051344000648","174011545737251",36.20,-6.00,0,332.43,428.61,114.2,108.3,0.517,1212324.5,1212324.5,41483,0,0,0,L,1122011218,1,122.46,123.81,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715232,255222.00
03/04/2019 11:00,2,2.678,ACTIVE,216.67,397.35,60.022,1551715204,"201051344000645","174011545737251",36.56,-3.00,0,334.54,428.01,99.4,94.0,0.433,1217367.9,1217367.9,41442,0,0,0,L,1122011218,1,123.36,123.81,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715233,255223.00
03/04/2019 11:00,2,2.879,ACTIVE,216.67,404.57,60.017,1551715204,"201051344000569","174011545737251",37.29,-3.00,0,332.13,437.63,108.8,103.1,0.491,1233446.2,1233446.2,9667,0,0,0,L,1122011218,1,122.68,123.81,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715234,255224.00
03/04/2019 11:00,2,3.447,ACTIVE,216.90,384.13,60.006,1551715204,"179051228000119","174011545737251",34.93,-1.50,0,335.44,419.60,122.0,115.8,0.566,21388.6,21388.6,9736,0,0,0,L,46974696,1,123.14,124.27,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551715235,255225.00
03/04/2019 11:15,2,5.861,ACTIVE,216.67,383.23,60.017,1551716104,"201051344000579","174011545737251",34.11,3.70,0,355.88,445.45,202.5,193.6,0.941,1231308.1,1231308.1,10111,0,0,0,L,1122011218,1,122.91,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716105,255226.00
03/04/2019 11:15,2,3.061,ACTIVE,216.00,400.06,60.022,1551716104,"201051344001025","174011545737251",36.80,2.00,0,372.11,432.82,114.2,108.3,0.499,1215783.6,1215783.6,18033,0,0,0,L,1122011218,1,123.59,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716106,255227.00
03/04/2019 11:15,2,2.852,ACTIVE,216.00,357.38,60.022,1551716104,"201051344001093","174011545737251",23.70,-5.00,0,321.31,390.74,68.4,64.1,0.539,1200294.4,1200294.4,18044,0,0,0,L,1122011218,1,124.04,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716107,255228.00
03/04/2019 11:15,2,2.975,ACTIVE,216.45,399.76,60.006,1551716104,"201051344000458","174011545737251",36.82,-1.50,0,365.80,432.52,110.8,105.0,0.508,1216506.1,1216506.1,9859,0,0,0,L,1122011218,1,122.91,123.59,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716108,255229.00
03/04/2019 11:15,2,4.695,ACTIVE,215.54,391.34,60.043,1551716104,"201051344000890","174011545737251",35.13,5.50,0,365.80,438.53,167.2,159.5,0.760,1211978.8,1211978.8,17986,0,0,0,L,1122011218,1,124.04,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716109,255230.00
03/04/2019 11:15,2,2.465,ACTIVE,216.22,355.58,60.022,1551716104,"201051344000988","174011545737251",23.99,-8.00,0,335.14,393.45,59.9,55.9,0.477,945598.8,945598.8,10213,0,0,0,L,1122011218,1,122.68,123.81,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716110,255231.00
03/04/2019 11:15,2,3.598,ACTIVE,216.67,396.45,60.038,1551716104,"201051344000582","174011545737251",36.10,-2.50,0,359.48,434.33,131.8,125.3,0.583,1191588.0,1191588.0,17958,0,0,0,L,1122011218,1,124.27,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716111,255232.00
03/04/2019 11:15,2,2.936,ACTIVE,215.77,391.34,60.028,1551716104,"201051344000868","174011545737251",35.78,-6.00,0,360.69,423.20,106.5,100.9,0.477,1201906.3,1201906.3,41896,0,0,0,L,1122011218,1,122.46,123.81,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716112,255233.00
03/04/2019 11:15,2,2.998,ACTIVE,216.67,389.24,60.022,1551716104,"201051344000576","174011545737251",35.58,-6.00,0,352.87,421.70,108.3,102.6,0.482,1220021.7,1220021.7,13936,0,0,0,L,1122011218,1,122.91,123.59,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716113,255234.00
03/04/2019 11:15,2,4.531,ACTIVE,216.67,387.74,60.022,1551716104,"201051344001158","174011545737251",34.95,-2.00,0,365.49,436.13,160.5,153.0,0.747,1196650.8,1196650.8,10163,0,0,0,L,1122011218,1,122.91,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716113,255235.00
03/04/2019 11:15,2,4.945,ACTIVE,216.45,385.63,60.033,1551716104,"201051344000917","174011545737251",34.55,2.00,0,361.59,436.13,173.1,165.1,0.800,1209204.2,1209204.2,17828,0,0,0,L,1122011218,1,124.04,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716114,255236.00
03/04/2019 11:15,2,4.260,ACTIVE,216.00,349.86,60.028,1551716104,"201051344000417","174011545737251",23.50,2.00,0,320.41,388.64,101.4,95.9,0.455,978403.9,978403.9,18069,0,0,0,L,1122011218,1,123.81,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716115,255237.00
03/04/2019 11:15,2,5.643,ACTIVE,215.54,382.63,60.001,1551716104,"201051344000685","174011545737251",34.13,1.50,0,353.47,436.13,195.1,186.4,0.924,1213823.4,1213823.4,18039,0,0,0,L,1122011218,1,124.27,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716116,255238.00
03/04/2019 11:15,2,5.020,ACTIVE,216.45,391.64,60.006,1551716104,"201051344000651","174011545737251",35.19,-2.50,0,364.89,438.83,178.8,170.7,0.804,1206747.3,1206747.3,18023,0,0,0,L,1122011218,1,124.49,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716117,255239.00
03/04/2019 11:15,2,4.316,ACTIVE,215.32,395.55,60.043,1551716104,"201051344000594","174011545737251",35.78,6.70,0,367.30,437.63,156.3,148.9,0.681,1221665.6,1221665.6,41854,0,0,0,L,1122011218,1,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716118,255240.00
03/04/2019 11:15,2,2.295,ACTIVE,216.67,401.26,60.017,1551716104,"201051344000469","174011545737251",37.07,-8.00,0,371.21,437.03,86.3,81.4,0.384,1202691.7,1202691.7,10144,0,0,0,L,1122011218,1,122.46,124.04,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716119,255241.00
03/04/2019 11:15,2,3.729,ACTIVE,216.45,403.37,60.012,1551716104,"201051344000585","174011545737251",36.84,-2.00,0,381.12,440.34,138.9,132.1,0.628,1221472.9,1221472.9,18074,0,0,0,L,1122011218,1,123.81,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716120,255242.00
03/04/2019 11:15,2,2.861,ACTIVE,216.90,401.86,60.017,1551716104,"201051344000853","174011545737251",36.94,-5.50,0,367.90,432.52,107.1,101.4,0.473,1223926.2,1223926.2,9746,0,0,0,L,1122011218,1,123.36,124.04,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716121,255243.00
03/04/2019 11:15,2,5.709,ACTIVE,215.54,382.63,60.012,1551716104,"201051344001145","174011545737251",34.05,1.50,0,350.47,437.93,196.6,187.9,0.897,1222031.1,1222031.1,17988,0,0,0,L,1122011218,1,123.81,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716122,255244.00
03/04/2019 11:15,2,6.031,ACTIVE,216.22,382.63,59.969,1551716104,"201051344000438","174011545737251",34.11,2.00,0,350.17,442.74,208.3,199.2,0.937,1215165.6,1215165.6,18035,0,0,0,L,1122011218,1,124.27,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716123,255245.00
03/04/2019 11:15,2,5.410,ACTIVE,216.00,387.44,60.017,1551716104,"201051344001135","174011545737251",34.67,1.50,0,357.98,441.84,189.8,181.2,0.857,1202541.8,1202541.8,17991,0,0,0,L,1122011218,1,124.04,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716124,255246.00
03/04/2019 11:15,2,3.145,ACTIVE,216.45,399.16,59.980,1551716104,"201051344000983","174011545737251",36.58,-3.00,0,364.59,434.02,116.4,110.5,0.552,1222246.6,1222246.6,9752,0,0,0,L,1122011218,1,122.91,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716125,255247.00
03/04/2019 11:15,2,3.051,ACTIVE,216.22,394.35,60.006,1551716104,"201051344001203","174011545737251",36.18,-1.00,0,365.19,428.31,111.9,106.1,0.513,1211538.2,1211538.2,18036,0,0,0,L,1122011218,1,124.49,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716126,255248.00
03/04/2019 11:15,2,5.729,ACTIVE,215.54,381.73,60.017,1551716104,"201051344001230","174011545737251",34.01,4.50,0,350.47,439.13,197.4,188.6,0.893,1206652.4,1206652.4,17844,0,0,0,L,1122011218,1,124.04,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716127,255249.00
03/04/2019 11:15,2,6.225,ACTIVE,215.54,379.32,60.012,1551716104,"201051344000646","174011545737251",33.26,2.50,0,342.05,445.75,209.5,200.3,0.963,1200518.6,1200518.6,18004,0,0,0,L,1122011218,1,124.04,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716128,255250.00
03/04/2019 11:15,2,2.934,ACTIVE,215.77,392.55,60.006,1551716104,"201051344000867","174011545737251",36.06,-1.00,0,356.18,426.51,107.1,101.4,0.460,1200316.5,1200316.5,41925,0,0,0,L,1122011218,1,122.91,123.36,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716128,255251.00
03/04/2019 11:15,2,1.756,ACTIVE,216.22,408.18,60.028,1551716104,"201051344000633","174011545737251",37.09,-4.00,0,375.11,442.44,66.1,61.9,0.544,1199560.0,1199560.0,41977,0,0,0,L,1122011218,1,123.14,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716129,255252.00
03/04/2019 11:15,2,5.949,ACTIVE,215.32,379.02,60.001,1551716104,"201051344000955","174011545737251",33.77,2.50,0,348.66,444.54,203.4,194.4,0.950,1219998.3,1219998.3,18028,0,0,0,L,1122011218,1,123.36,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716130,255253.00
03/04/2019 11:15,2,2.836,ACTIVE,215.77,394.95,60.001,1551716104,"201051344000648","174011545737251",36.28,-3.50,0,360.08,428.01,104.2,98.6,0.464,1212351.5,1212351.5,41484,0,0,0,L,1122011218,1,122.23,123.59,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716131,255254.00
03/04/2019 11:15,2,2.332,ACTIVE,216.22,393.75,59.969,1551716104,"201051344000645","174011545737251",36.32,-4.00,0,367.00,428.61,86.0,81.1,0.376,1217390.9,1217390.9,41443,0,0,0,L,1122011218,1,123.14,123.59,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716133,255255.00
03/04/2019 11:15,2,2.529,ACTIVE,216.22,402.46,60.017,1551716104,"201051344000569","174011545737251",37.13,-5.50,0,370.90,435.83,95.0,89.8,0.424,1233471.0,1233471.0,9668,0,0,0,L,1122011218,1,122.46,123.81,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716134,255256.00
03/04/2019 11:15,2,3.027,ACTIVE,216.45,382.93,60.028,1551716104,"179051228000119","174011545737251",35.03,-1.00,0,344.76,417.49,107.5,101.8,0.491,21396.7,21396.7,9737,0,0,0,L,46974696,1,122.91,124.27,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551716135,255257.00
03/04/2019 11:30,2,4.916,ACTIVE,216.00,383.83,60.022,1551717004,"201051344000579","174011545737251",34.43,1.00,0,358.28,435.83,171.4,163.5,0.791,1231352.6,1231352.6,10112,0,0,0,L,1122011218,1,122.68,123.36,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717005,255258.00
03/04/2019 11:30,2,2.594,ACTIVE,215.54,403.07,60.006,1551717004,"201051344001025","174011545737251",37.25,1.50,0,383.53,432.22,97.9,92.6,0.429,1215808.8,1215808.8,18034,0,0,0,L,1122011218,1,123.36,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717006,255259.00
03/04/2019 11:30,2,2.363,ACTIVE,215.54,352.57,60.006,1551717004,"201051344001093","174011545737251",23.80,-5.50,0,334.24,389.84,57.0,53.1,0.438,1200309.0,1200309.0,18045,0,0,0,L,1122011218,1,123.59,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717007,255260.00
03/04/2019 11:30,2,2.531,ACTIVE,215.54,400.66,60.043,1551717004,"201051344000458","174011545737251",36.98,-1.50,0,384.73,431.62,94.6,89.4,0.429,1216530.4,1216530.4,9860,0,0,0,L,1122011218,1,122.46,123.36,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717008,255261.00
03/04/2019 11:30,2,3.936,ACTIVE,214.87,389.54,60.028,1551717004,"201051344000890","174011545737251",35.33,4.00,0,370.30,436.73,140.8,134.0,0.645,1212015.4,1212015.4,17987,0,0,0,L,1122011218,1,123.59,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717009,255262.00
03/04/2019 11:30,2,2.111,ACTIVE,215.54,352.27,60.012,1551717004,"201051344000988","174011545737251",23.95,-8.50,0,332.73,385.93,51.2,47.5,0.407,945611.8,945611.8,10214,0,0,0,L,1122011218,1,122.23,123.59,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717010,255263.00
03/04/2019 11:30,2,3.066,ACTIVE,216.00,397.66,60.028,1551717004,"201051344000582","174011545737251",36.42,-3.50,0,375.71,433.42,113.2,107.3,0.499,1191617.2,1191617.2,17959,0,0,0,L,1122011218,1,123.81,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717011,255264.00
03/04/2019 11:30,2,2.486,ACTIVE,214.87,389.54,60.012,1551717004,"201051344000868","174011545737251",35.86,-7.00,0,361.89,425.01,90.3,85.2,0.407,1201929.5,1201929.5,41897,0,0,0,L,1122011218,1,122.01,123.36,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717012,255265.00
03/04/2019 11:30,2,2.604,ACTIVE,216.00,386.53,60.012,1551717004,"201051344000576","174011545737251",35.50,-5.50,0,356.18,420.80,93.7,88.5,0.415,1220045.5,1220045.5,13937,0,0,0,L,1122011218,1,122.68,123.14,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717013,255266.00
03/04/2019 11:30,2,3.961,ACTIVE,215.77,388.34,60.006,1551717004,"201051344001158","174011545737251",35.27,-3.50,0,366.70,431.62,141.6,134.8,0.654,1196686.8,1196686.8,10164,0,0,0,L,1122011218,1,122.23,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717013,255267.00
03/04/2019 11:30,2,4.287,ACTIVE,215.77,387.74,60.006,1551717004,"201051344000917","174011545737251",34.93,1.50,0,361.29,433.42,151.8,144.6,0.707,1209242.9,1209242.9,17829,0,0,0,L,1122011218,1,123.59,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717014,255268.00
03/04/2019 11:30,2,3.752,ACTIVE,215.32,348.36,60.012,1551717004,"201051344000417","174011545737251",23.36,0.50,0,322.51,386.83,88.6,83.6,0.411,978426.2,978426.2,18070,0,0,0,L,1122011218,1,123.36,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717015,255269.00
03/04/2019 11:30,2,4.811,ACTIVE,214.87,385.63,60.006,1551717004,"201051344000685","174011545737251",34.41,1.00,0,356.18,434.93,167.8,160.1,0.804,1213866.0,1213866.0,18040,0,0,0,L,1122011218,1,124.04,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717016,255270.00
03/04/2019 11:30,2,4.277,ACTIVE,215.77,391.94,60.022,1551717004,"201051344000651","174011545737251",35.50,-1.50,0,368.80,435.83,154.1,146.8,0.694,1206786.5,1206786.5,18024,0,0,0,L,1122011218,1,124.27,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717017,255271.00
03/04/2019 11:30,2,3.918,ACTIVE,214.64,392.25,60.017,1551717004,"201051344000594","174011545737251",35.60,6.70,0,372.41,437.03,141.3,134.5,0.619,1221700.9,1221700.9,41855,0,0,0,L,1122011218,1,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717018,255272.00
03/04/2019 11:30,2,2.002,ACTIVE,216.00,409.08,60.017,1551717004,"201051344000469","174011545737251",37.05,-8.50,0,373.61,440.04,75.2,70.6,0.601,1202710.3,1202710.3,10145,0,0,0,L,1122011218,1,122.01,124.04,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717019,255273.00
03/04/2019 11:30,2,3.322,ACTIVE,216.00,398.26,60.012,1551717004,"201051344000585","174011545737251",36.38,-1.50,0,381.12,439.13,122.4,116.2,0.552,1221503.6,1221503.6,18075,0,0,0,L,1122011218,1,123.59,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717020,255274.00
03/04/2019 11:30,2,2.562,ACTIVE,216.22,399.16,59.975,1551717004,"201051344000853","174011545737251",36.78,-5.50,0,372.71,431.92,95.5,90.3,0.420,1223949.8,1223949.8,9747,0,0,0,L,1122011218,1,122.91,123.59,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717021,255275.00
03/04/2019 11:30,2,4.955,ACTIVE,215.09,382.03,59.996,1551717004,"201051344001145","174011545737251",34.13,2.00,0,354.07,432.22,171.4,163.5,0.778,1222074.3,1222074.3,17989,0,0,0,L,1122011218,1,123.36,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717022,255276.00
03/04/2019 11:30,2,5.334,ACTIVE,215.54,381.73,60.017,1551717004,"201051344000438","174011545737251",34.11,2.00,0,354.67,434.02,184.1,175.8,0.831,1215211.8,1215211.8,18036,0,0,0,L,1122011218,1,123.81,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717023,255277.00
03/04/2019 11:30,2,4.795,ACTIVE,215.54,389.24,60.017,1551717004,"201051344001135","174011545737251",35.23,1.00,0,362.79,438.53,170.7,162.8,0.795,1202584.6,1202584.6,17992,0,0,0,L,1122011218,1,123.59,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717024,255278.00
03/04/2019 11:30,2,2.844,ACTIVE,215.77,399.16,59.990,1551717004,"201051344000983","174011545737251",36.82,-5.00,0,383.23,432.52,106.0,100.4,0.495,1222272.6,1222272.6,9753,0,0,0,L,1122011218,1,122.46,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717025,255279.00
03/04/2019 11:30,2,2.773,ACTIVE,215.77,396.15,60.017,1551717004,"201051344001203","174011545737251",36.28,-1.50,0,377.52,427.41,102.0,96.5,0.464,1211563.3,1211563.3,18037,0,0,0,L,1122011218,1,124.27,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717026,255280.00
03/04/2019 11:30,2,5.256,ACTIVE,215.09,376.31,60.022,1551717004,"201051344001230","174011545737251",33.38,3.00,0,353.47,432.82,177.7,169.5,0.809,1206696.5,1206696.5,17845,0,0,0,L,1122011218,1,123.59,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717026,255281.00
03/04/2019 11:30,2,5.508,ACTIVE,215.09,376.01,59.964,1551717004,"201051344000646","174011545737251",33.38,2.00,0,346.26,429.52,186.2,177.8,0.866,1200565.3,1200565.3,18005,0,0,0,L,1122011218,1,123.59,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717027,255282.00
03/04/2019 11:30,2,2.787,ACTIVE,215.54,395.55,60.012,1551717004,"201051344000867","174011545737251",36.38,-2.50,0,377.82,425.61,102.7,97.2,0.451,1200341.4,1200341.4,41926,0,0,0,L,1122011218,1,122.68,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717028,255283.00
03/04/2019 11:30,2,1.639,ACTIVE,215.77,409.98,60.001,1551717004,"201051344000633","174011545737251",37.47,-5.00,0,381.42,443.94,62.1,58.0,0.504,1199574.8,1199574.8,41978,0,0,0,L,1122011218,1,122.68,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717029,255284.00
03/04/2019 11:30,2,5.572,ACTIVE,214.87,380.22,60.006,1551717004,"201051344000955","174011545737251",33.77,1.50,0,350.77,432.52,190.5,182.0,0.888,1220045.3,1220045.3,18029,0,0,0,L,1122011218,1,123.14,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717030,255285.00
03/04/2019 11:30,2,2.688,ACTIVE,215.32,394.65,60.006,1551717004,"201051344000648","174011545737251",36.36,-5.00,0,365.80,428.91,99.0,93.6,0.442,1212375.1,1212375.1,41485,0,0,0,L,1122011218,1,122.01,123.59,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717031,255286.00
03/04/2019 11:30,2,2.283,ACTIVE,215.77,394.65,59.996,1551717004,"201051344000645","174011545737251",36.48,-3.50,0,366.10,433.12,84.0,79.2,0.367,1217411.0,1217411.0,41444,0,0,0,L,1122011218,1,122.68,123.36,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717033,255287.00
03/04/2019 11:30,2,2.393,ACTIVE,215.54,403.37,59.996,1551717004,"201051344000569","174011545737251",37.29,-4.00,0,370.00,434.02,90.3,85.2,0.402,1233492.5,1233492.5,9669,0,0,0,L,1122011218,1,122.01,123.59,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717034,255288.00
03/04/2019 11:30,2,2.881,ACTIVE,216.00,382.63,60.001,1551717004,"179051228000119","174011545737251",35.11,-1.00,0,363.69,416.29,102.5,97.0,0.473,21421.0,21421.0,9738,0,0,0,L,46974696,1,122.68,124.04,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717035,255289.00
03/04/2019 11:45,2,6.748,ACTIVE,218.03,379.32,60.001,1551717904,"201051344000579","174011545737251",33.38,4.00,0,352.57,452.06,228.1,218.2,1.047,1231403.8,1231403.8,10113,0,0,0,L,1122011218,1,123.59,124.04,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717905,255290.00
03/04/2019 11:45,2,3.643,ACTIVE,217.13,400.96,59.996,1551717904,"201051344001025","174011545737251",36.64,2.50,0,382.63,437.63,135.2,128.6,0.601,1215838.9,1215838.9,18035,0,0,0,L,1122011218,1,124.27,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717906,255291.00
03/04/2019 11:45,2,3.301,ACTIVE,217.13,361.29,59.990,1551717904,"201051344001093","174011545737251",23.56,-4.00,0,321.61,390.74,78.8,74.1,0.601,1200326.5,1200326.5,18046,0,0,0,L,1122011218,1,124.49,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717907,255292.00
03/04/2019 11:45,2,3.412,ACTIVE,217.35,398.86,59.996,1551717904,"201051344000458","174011545737251",36.50,-1.50,0,381.73,437.63,126.3,120.0,0.575,1216559.5,1216559.5,9861,0,0,0,L,1122011218,1,123.59,124.27,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717908,255293.00
03/04/2019 11:45,2,5.287,ACTIVE,216.00,388.34,59.980,1551717904,"201051344000890","174011545737251",34.85,4.50,0,362.79,443.94,186.7,178.3,0.844,1212058.9,1212058.9,17988,0,0,0,L,1122011218,1,124.27,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717909,255294.00
03/04/2019 11:45,2,2.705,ACTIVE,217.35,359.78,59.975,1551717904,"201051344000988","174011545737251",24.01,-8.00,0,321.61,397.96,65.8,61.6,0.530,945627.2,945627.2,10215,0,0,0,L,1122011218,1,123.14,124.27,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717909,255295.00
03/04/2019 11:45,2,4.043,ACTIVE,217.35,395.85,59.990,1551717904,"201051344000582","174011545737251",35.86,-1.50,0,374.81,439.43,146.8,139.8,0.654,1191652.2,1191652.2,17960,0,0,0,L,1122011218,1,124.49,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717910,255296.00
03/04/2019 11:45,2,3.307,ACTIVE,216.67,389.54,59.990,1551717904,"201051344000868","174011545737251",35.56,-6.00,0,374.21,430.42,119.1,113.0,0.526,1201957.2,1201957.2,41898,0,0,0,L,1122011218,1,122.91,124.04,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717911,255297.00
03/04/2019 11:45,2,3.449,ACTIVE,217.80,387.74,60.022,1551717904,"201051344000576","174011545737251",35.31,-3.50,0,370.30,426.51,123.4,117.2,0.552,1220074.0,1220074.0,13938,0,0,0,L,1122011218,1,123.59,124.04,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717912,255298.00
03/04/2019 11:45,2,5.148,ACTIVE,217.80,390.44,59.996,1551717904,"201051344001158","174011545737251",35.09,-3.00,0,365.80,446.05,182.7,174.4,0.840,1196729.6,1196729.6,10165,0,0,0,L,1122011218,1,123.59,124.04,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717913,255299.00
03/04/2019 11:45,2,5.918,ACTIVE,217.13,383.53,60.001,1551717904,"201051344000917","174011545737251",34.09,2.50,0,353.77,445.45,204.2,195.2,0.946,1209290.2,1209290.2,17830,0,0,0,L,1122011218,1,124.49,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717914,255300.00
03/04/2019 11:45,2,4.865,ACTIVE,216.67,352.57,59.996,1551717904,"201051344000417","174011545737251",23.24,1.50,0,332.43,386.53,114.6,108.7,0.535,978452.8,978452.8,18071,0,0,0,L,1122011218,1,124.04,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717915,255301.00
03/04/2019 11:45,2,6.330,ACTIVE,216.22,382.33,59.985,1551717904,"201051344000685","174011545737251",33.85,3.00,0,348.66,444.54,217.1,207.7,1.021,1213916.3,1213916.3,18041,0,0,0,L,1122011218,1,124.72,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717916,255302.00
03/04/2019 11:45,2,5.574,ACTIVE,217.35,390.14,59.985,1551717904,"201051344000651","174011545737251",34.81,-1.50,0,365.80,444.24,196.3,187.6,0.884,1206832.0,1206832.0,18025,0,0,0,L,1122011218,1,124.94,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717917,255303.00
03/04/2019 11:45,2,5.404,ACTIVE,216.00,390.14,60.006,1551717904,"201051344000594","174011545737251",34.97,8.00,0,359.78,444.85,191.4,182.8,0.844,1221743.9,1221743.9,41856,0,0,0,L,1122011218,1,122.91,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717918,255304.00
03/04/2019 11:45,2,2.654,ACTIVE,217.80,403.67,59.990,1551717904,"201051344000469","174011545737251",37.13,-6.50,0,373.01,440.04,99.8,94.4,0.455,1202732.7,1202732.7,10146,0,0,0,L,1122011218,1,123.14,124.72,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717919,255305.00
03/04/2019 11:45,2,4.529,ACTIVE,217.35,401.86,59.990,1551717904,"201051344000585","174011545737251",36.34,0.00,0,378.72,445.15,166.9,159.2,0.751,1221541.0,1221541.0,18076,0,0,0,L,1122011218,1,124.27,123.59,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717920,255306.00
03/04/2019 11:45,2,3.391,ACTIVE,218.26,401.26,59.996,1551717904,"201051344000853","174011545737251",36.78,-3.00,0,384.43,436.73,126.2,119.9,0.561,1223978.1,1223978.1,9748,0,0,0,L,1122011218,1,124.04,124.49,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717921,255307.00
03/04/2019 11:45,2,6.578,ACTIVE,216.45,376.62,59.990,1551717904,"201051344001145","174011545737251",33.18,3.00,0,348.66,447.55,221.0,211.4,1.003,1222124.9,1222124.9,17990,0,0,0,L,1122011218,1,124.27,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717922,255308.00
03/04/2019 11:45,2,6.938,ACTIVE,217.13,376.31,59.996,1551717904,"201051344000438","174011545737251",33.20,2.50,0,347.46,449.65,233.2,223.2,1.061,1215264.6,1215264.6,18037,0,0,0,L,1122011218,1,124.72,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717923,255309.00
03/04/2019 11:45,2,6.398,ACTIVE,217.13,388.34,59.980,1551717904,"201051344001135","174011545737251",34.49,3.30,0,355.88,450.86,223.6,213.9,1.008,1202634.5,1202634.5,17993,0,0,0,L,1122011218,1,124.49,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717924,255310.00
03/04/2019 11:45,2,3.982,ACTIVE,217.80,400.36,59.985,1551717904,"201051344000983","174011545737251",36.42,-3.00,0,381.12,440.34,147.0,140.0,0.689,1222304.2,1222304.2,9754,0,0,0,L,1122011218,1,123.81,124.04,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717924,255311.00
03/04/2019 11:45,2,3.895,ACTIVE,217.35,391.04,60.001,1551717904,"201051344001203","174011545737251",35.68,-0.50,0,375.41,434.02,140.9,134.1,0.654,1211593.7,1211593.7,18038,0,0,0,L,1122011218,1,125.17,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717925,255312.00
03/04/2019 11:45,2,7.188,ACTIVE,216.45,375.11,59.975,1551717904,"201051344001230","174011545737251",32.96,5.00,0,342.05,450.56,239.9,229.7,1.083,1206748.7,1206748.7,17846,0,0,0,L,1122011218,1,124.49,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717926,255313.00
03/04/2019 11:45,2,7.414,ACTIVE,216.67,375.71,59.938,1551717904,"201051344000646","174011545737251",32.76,3.70,0,339.65,451.16,246.0,235.5,1.127,1200618.6,1200618.6,18006,0,0,0,L,1122011218,1,124.72,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717927,255314.00
03/04/2019 11:45,2,3.939,ACTIVE,217.35,394.95,60.012,1551717904,"201051344000867","174011545737251",36.06,-1.00,0,373.91,432.82,143.6,136.7,0.641,1200371.6,1200371.6,41927,0,0,0,L,1122011218,1,123.59,123.81,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717928,255315.00
03/04/2019 11:45,2,2.215,ACTIVE,217.35,405.17,60.006,1551717904,"201051344000633","174011545737251",37.51,-3.00,0,374.21,443.34,84.2,79.3,0.384,1199592.5,1199592.5,41979,0,0,0,L,1122011218,1,123.81,124.27,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717929,255316.00
03/04/2019 11:45,2,7.551,ACTIVE,216.45,377.22,59.990,1551717904,"201051344000955","174011545737251",32.90,3.70,0,342.95,450.86,251.4,240.7,1.158,1220099.1,1220099.1,18030,0,0,0,L,1122011218,1,124.04,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717930,255317.00
03/04/2019 11:45,2,3.705,ACTIVE,217.35,397.66,59.996,1551717904,"201051344000648","174011545737251",36.26,-3.50,0,377.22,432.22,136.1,129.5,0.610,1212403.6,1212403.6,41486,0,0,0,L,1122011218,1,123.14,124.27,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717931,255318.00
03/04/2019 11:45,2,3.148,ACTIVE,217.80,396.75,59.985,1551717904,"201051344000645","174011545737251",36.36,-4.00,0,379.32,429.52,116.0,110.0,0.504,1217435.2,1217435.2,41445,0,0,0,L,1122011218,1,123.81,124.27,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717932,255319.00
03/04/2019 11:45,2,3.297,ACTIVE,217.80,402.16,60.001,1551717904,"201051344000569","174011545737251",36.88,-3.50,0,383.23,435.53,122.9,116.7,0.557,1233518.4,1233518.4,9670,0,0,0,L,1122011218,1,123.36,124.49,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717933,255320.00
03/04/2019 11:45,2,3.889,ACTIVE,218.03,385.63,59.996,1551717904,"179051228000119","174011545737251",35.11,0.50,0,360.69,421.10,138.4,131.7,0.632,21450.2,21450.2,9739,0,0,0,L,46974696,1,123.81,124.94,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551717934,255321.00
03/04/2019 12:00,2,6.025,ACTIVE,217.35,364.59,60.017,1551718803,"201051344000579","174011545737251",32.08,5.00,0,337.24,453.56,195.8,187.0,0.906,1231462.1,1231462.1,10114,0,0,0,L,1122011218,1,123.36,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718805,255322.00
03/04/2019 12:00,2,3.105,ACTIVE,216.67,394.05,59.975,1551718803,"201051344001025","174011545737251",36.20,3.00,0,375.41,440.34,113.9,108.0,0.504,1215875.7,1215875.7,18036,0,0,0,L,1122011218,1,124.04,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718806,255323.00
03/04/2019 12:00,2,2.824,ACTIVE,216.45,356.78,60.006,1551718803,"201051344001093","174011545737251",23.46,-2.50,0,319.81,391.04,67.1,62.8,0.521,1200348.3,1200348.3,18047,0,0,0,L,1122011218,1,124.04,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718807,255324.00
03/04/2019 12:00,2,3.117,ACTIVE,217.13,394.95,60.012,1551718803,"201051344000458","174011545737251",36.24,-0.50,0,375.11,441.54,114.2,108.3,0.530,1216595.8,1216595.8,9862,0,0,0,L,1122011218,1,123.36,124.04,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718808,255325.00
03/04/2019 12:00,2,4.631,ACTIVE,215.77,384.73,60.017,1551718803,"201051344000890","174011545737251",34.61,7.30,0,353.17,443.04,162.4,154.8,0.738,1212111.2,1212111.2,17989,0,0,0,L,1122011218,1,124.04,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718808,255326.00
03/04/2019 12:00,2,2.416,ACTIVE,216.90,356.48,59.985,1551718803,"201051344000988","174011545737251",23.95,-6.50,0,320.41,397.96,58.7,54.7,0.473,945646.0,945646.0,10216,0,0,0,L,1122011218,1,122.91,124.04,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718809,255327.00
03/04/2019 12:00,2,4.059,ACTIVE,217.13,388.34,60.012,1551718803,"201051344000582","174011545737251",35.13,0.00,0,363.99,443.64,144.4,137.4,0.641,1191696.8,1191696.8,17961,0,0,0,L,1122011218,1,124.49,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718810,255328.00
03/04/2019 12:00,2,2.969,ACTIVE,216.45,388.04,60.012,1551718803,"201051344000868","174011545737251",35.46,-3.50,0,370.00,430.72,106.7,101.0,0.482,1201991.4,1201991.4,41899,0,0,0,L,1122011218,1,122.91,124.04,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718811,255329.00
03/04/2019 12:00,2,3.162,ACTIVE,217.58,384.13,60.017,1551718803,"201051344000576","174011545737251",35.03,-3.00,0,364.59,429.82,112.1,106.2,0.499,1220109.1,1220109.1,13939,0,0,0,L,1122011218,1,123.59,124.04,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718812,255330.00
03/04/2019 12:00,2,5.559,ACTIVE,217.58,380.22,60.022,1551718803,"201051344001158","174011545737251",33.87,0.00,0,350.77,449.95,190.8,182.2,0.871,1196784.3,1196784.3,10166,0,0,0,L,1122011218,1,123.36,124.04,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718813,255331.00
03/04/2019 12:00,2,5.922,ACTIVE,217.13,371.21,59.980,1551718803,"201051344000917","174011545737251",32.78,5.50,0,337.24,450.26,196.6,187.9,0.915,1209347.4,1209347.4,17831,0,0,0,L,1122011218,1,124.27,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718814,255332.00
03/04/2019 12:00,2,5.131,ACTIVE,216.22,351.37,59.990,1551718803,"201051344000417","174011545737251",22.50,3.70,0,332.13,393.75,116.9,110.9,0.530,978486.5,978486.5,18072,0,0,0,L,1122011218,1,124.04,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718816,255333.00
03/04/2019 12:00,2,6.205,ACTIVE,216.00,369.10,60.022,1551718803,"201051344000685","174011545737251",32.48,3.70,0,331.83,446.05,204.1,195.0,0.968,1213974.0,1213974.0,18042,0,0,0,L,1122011218,1,124.72,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718817,255334.00
03/04/2019 12:00,2,5.070,ACTIVE,217.35,387.14,60.012,1551718803,"201051344000651","174011545737251",34.71,0.00,0,357.68,449.95,178.1,170.0,0.800,1206885.4,1206885.4,18026,0,0,0,L,1122011218,1,124.94,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718818,255335.00
03/04/2019 12:00,2,5.908,ACTIVE,216.22,378.42,60.017,1551718803,"201051344000594","174011545737251",33.64,11.00,0,338.14,445.45,201.3,192.4,0.893,1221799.0,1221799.0,41857,0,0,0,L,1122011218,1,122.91,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718819,255336.00
03/04/2019 12:00,2,2.518,ACTIVE,217.80,402.77,60.017,1551718803,"201051344000469","174011545737251",37.11,-6.00,0,382.03,435.83,94.8,89.6,0.433,1202759.9,1202759.9,10147,0,0,0,L,1122011218,1,123.14,124.72,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718820,255337.00
03/04/2019 12:00,2,4.398,ACTIVE,217.35,397.66,60.022,1551718803,"201051344000585","174011545737251",36.04,0.00,0,371.51,449.95,160.0,152.5,0.725,1221587.0,1221587.0,18077,0,0,0,L,1122011218,1,124.04,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718821,255338.00
03/04/2019 12:00,2,3.236,ACTIVE,218.03,401.26,60.022,1551718803,"201051344000853","174011545737251",36.74,-2.50,0,376.92,439.43,120.5,114.4,0.535,1224012.7,1224012.7,9749,0,0,0,L,1122011218,1,124.04,124.49,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718822,255339.00
03/04/2019 12:00,2,6.457,ACTIVE,216.45,367.30,60.017,1551718803,"201051344001145","174011545737251",32.32,4.50,0,330.93,448.45,211.4,202.1,0.963,1222182.5,1222182.5,17991,0,0,0,L,1122011218,1,124.27,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718823,255340.00
03/04/2019 12:00,2,6.494,ACTIVE,216.90,371.51,60.006,1551718803,"201051344000438","174011545737251",32.74,4.50,0,336.64,452.06,215.3,205.9,0.981,1215322.7,1215322.7,18038,0,0,0,L,1122011218,1,124.72,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718824,255341.00
03/04/2019 12:00,2,5.957,ACTIVE,216.90,382.63,60.001,1551718803,"201051344001135","174011545737251",33.99,4.50,0,345.96,453.56,205.0,196.0,0.919,1202691.1,1202691.1,17994,0,0,0,L,1122011218,1,124.49,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718825,255342.00
03/04/2019 12:00,2,3.797,ACTIVE,217.58,397.35,60.017,1551718803,"201051344000983","174011545737251",36.28,-2.50,0,374.81,444.54,139.4,132.6,0.654,1222343.4,1222343.4,9755,0,0,0,L,1122011218,1,123.59,124.04,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718826,255343.00
03/04/2019 12:00,2,3.582,ACTIVE,217.13,392.55,60.001,1551718803,"201051344001203","174011545737251",35.88,2.50,0,370.90,436.43,130.2,123.8,0.597,1211631.0,1211631.0,18039,0,0,0,L,1122011218,1,124.94,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718826,255344.00
03/04/2019 12:00,2,6.527,ACTIVE,216.00,370.30,60.001,1551718803,"201051344001230","174011545737251",32.46,6.30,0,333.63,449.95,214.6,205.2,0.968,1206806.5,1206806.5,17847,0,0,0,L,1122011218,1,124.27,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718827,255345.00
03/04/2019 12:00,2,6.619,ACTIVE,216.22,373.61,59.990,1551718803,"201051344000646","174011545737251",32.86,4.00,0,333.03,455.67,220.1,210.5,1.016,1200676.8,1200676.8,18007,0,0,0,L,1122011218,1,124.49,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718828,255346.00
03/04/2019 12:00,2,4.355,ACTIVE,217.13,393.15,60.022,1551718803,"201051344000867","174011545737251",35.78,0.50,0,367.30,435.53,157.7,150.3,0.703,1200411.6,1200411.6,41928,0,0,0,L,1122011218,1,123.59,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718829,255347.00
03/04/2019 12:00,2,2.150,ACTIVE,217.58,407.57,60.001,1551718803,"201051344000633","174011545737251",37.09,-1.00,0,369.10,437.63,80.9,76.1,0.362,1199614.0,1199614.0,41980,0,0,0,L,1122011218,1,123.81,124.27,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718830,255348.00
03/04/2019 12:00,2,6.936,ACTIVE,216.45,373.01,60.022,1551718803,"201051344000955","174011545737251",32.88,5.50,0,334.24,452.66,230.8,220.9,1.074,1220157.5,1220157.5,18031,0,0,0,L,1122011218,1,123.81,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718831,255349.00
03/04/2019 12:00,2,3.768,ACTIVE,217.35,394.65,60.022,1551718803,"201051344000648","174011545737251",35.98,-2.00,0,376.31,437.03,137.2,130.5,0.619,1212439.1,1212439.1,41487,0,0,0,L,1122011218,1,123.14,124.27,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718833,255350.00
03/04/2019 12:00,2,3.166,ACTIVE,218.03,400.06,60.006,1551718803,"201051344000645","174011545737251",36.68,-2.50,0,377.52,431.62,117.9,111.8,0.513,1217465.1,1217465.1,41446,0,0,0,L,1122011218,1,124.04,124.49,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718834,255351.00
03/04/2019 12:00,2,3.297,ACTIVE,218.03,403.37,60.006,1551718803,"201051344000569","174011545737251",37.03,-2.50,0,382.03,439.74,123.6,117.4,0.561,1233550.0,1233550.0,9671,0,0,0,L,1122011218,1,123.36,124.72,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718835,255352.00
03/04/2019 12:00,2,3.939,ACTIVE,218.26,381.73,60.001,1551718803,"179051228000119","174011545737251",34.69,1.50,0,357.08,425.01,138.4,131.6,0.641,21485.8,21485.8,9740,0,0,0,L,46974696,1,124.04,124.94,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551718836,255353.00
03/04/2019 12:15,2,6.791,ACTIVE,220.74,391.94,60.033,1551719704,"201051344000579","174011545737251",35.09,7.00,0,340.55,449.65,241.0,230.7,1.092,1231520.8,1231520.8,10115,0,0,0,L,1122011218,1,125.17,125.40,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719705,255354.00
03/04/2019 12:15,2,5.475,ACTIVE,218.93,393.75,60.049,1551719704,"201051344001025","174011545737251",35.46,6.70,0,370.00,442.44,196.8,188.1,0.871,1215919.5,1215919.5,18037,0,0,0,L,1122011218,1,125.17,124.04,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719706,255355.00
03/04/2019 12:15,2,4.961,ACTIVE,218.93,356.18,60.006,1551719704,"201051344001093","174011545737251",23.26,0.00,0,326.12,389.54,117.3,111.3,0.508,1200374.2,1200374.2,18048,0,0,0,L,1122011218,1,125.40,123.81,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719707,255356.00
03/04/2019 12:15,2,6.342,ACTIVE,220.52,390.74,60.038,1551719704,"201051344000458","174011545737251",34.79,2.00,0,362.49,440.94,223.2,213.5,1.012,1216641.1,1216641.1,9863,0,0,0,L,1122011218,1,125.17,125.62,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719708,255357.00
03/04/2019 12:15,2,7.055,ACTIVE,217.80,391.04,60.038,1551719704,"201051344000890","174011545737251",35.01,10.70,0,354.67,445.75,250.2,239.5,1.114,1212170.8,1212170.8,17990,0,0,0,L,1122011218,1,125.17,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719709,255358.00
03/04/2019 12:15,2,4.248,ACTIVE,220.52,356.48,60.033,1551719704,"201051344000988","174011545737251",23.38,-3.50,0,327.92,396.45,100.5,95.0,0.451,945668.3,945668.3,10217,0,0,0,L,1122011218,1,124.72,125.62,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719710,255359.00
03/04/2019 12:15,2,6.953,ACTIVE,219.39,392.55,60.038,1551719704,"201051344000582","174011545737251",35.09,3.30,0,354.67,446.35,246.3,235.8,1.087,1191754.4,1191754.4,17962,0,0,0,L,1122011218,1,125.62,124.27,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719711,255360.00
03/04/2019 12:15,2,5.404,ACTIVE,219.39,393.75,60.012,1551719704,"201051344000868","174011545737251",35.31,-3.00,0,367.30,435.53,193.3,184.7,0.857,1202032.8,1202032.8,41900,0,0,0,L,1122011218,1,124.27,125.40,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719712,255361.00
