ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2019 12:15,2,5.592,ACTIVE,220.74,392.85,60.028,1551719704,"201051344000576","174011545737251",35.15,-1.50,0,359.78,434.63,199.0,190.1,0.884,1220151.8,1220151.8,13940,0,0,0,L,1122011218,1,125.17,125.17,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719713,255362.00
03/04/2019 12:15,2,6.781,ACTIVE,220.97,395.55,60.038,1551719704,"201051344001158","174011545737251",35.25,2.00,0,352.27,451.76,242.9,232.6,1.083,1196842.8,1196842.8,10167,0,0,0,L,1122011218,1,125.17,125.40,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719714,255363.00
03/04/2019 12:15,2,6.906,ACTIVE,219.16,389.84,60.028,1551719704,"201051344000917","174011545737251",35.07,6.70,0,345.36,450.86,244.3,233.9,1.118,1209406.6,1209406.6,17832,0,0,0,L,1122011218,1,125.40,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719715,255364.00
03/04/2019 12:15,2,9.064,ACTIVE,218.26,361.89,59.996,1551719704,"201051344000417","174011545737251",21.17,7.00,0,321.01,406.67,194.2,185.5,0.866,978528.9,978528.9,18073,0,0,0,L,1122011218,1,124.94,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719716,255365.00
03/04/2019 12:15,2,6.959,ACTIVE,217.58,389.54,60.022,1551719704,"201051344000685","174011545737251",34.89,5.50,0,337.54,449.35,244.9,234.5,1.145,1214033.3,1214033.3,18043,0,0,0,L,1122011218,1,125.62,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719717,255366.00
03/04/2019 12:15,2,6.795,ACTIVE,219.16,395.25,60.022,1551719704,"201051344000651","174011545737251",35.40,3.30,0,355.58,451.46,243.1,232.7,1.074,1206945.2,1206945.2,18027,0,0,0,L,1122011218,1,126.07,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719718,255367.00
03/04/2019 12:15,2,6.619,ACTIVE,218.48,395.25,60.028,1551719704,"201051344000594","174011545737251",35.36,13.30,0,346.86,452.96,236.9,226.7,1.052,1221857.0,1221857.0,41858,0,0,0,L,1122011218,1,124.04,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719719,255368.00
03/04/2019 12:15,2,4.041,ACTIVE,220.74,405.17,60.022,1551719704,"201051344000469","174011545737251",36.88,-5.00,0,380.52,437.93,150.8,143.7,0.685,1202792.6,1202792.6,10148,0,0,0,L,1122011218,1,124.72,125.85,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719720,255369.00
03/04/2019 12:15,2,7.049,ACTIVE,219.16,400.36,60.017,1551719704,"201051344000585","174011545737251",35.60,4.00,0,359.78,452.06,254.0,243.2,1.140,1221643.5,1221643.5,18078,0,0,0,L,1122011218,1,125.17,124.27,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719721,255370.00
03/04/2019 12:15,2,5.186,ACTIVE,220.97,397.66,60.043,1551719704,"201051344000853","174011545737251",35.90,0.50,0,375.11,439.43,188.4,179.9,0.849,1224054.2,1224054.2,9750,0,0,0,L,1122011218,1,125.62,125.85,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719722,255371.00
03/04/2019 12:15,2,6.898,ACTIVE,217.80,392.55,60.022,1551719704,"201051344001145","174011545737251",35.01,6.30,0,339.04,449.95,244.5,234.1,1.096,1222241.7,1222241.7,17992,0,0,0,L,1122011218,1,124.94,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719723,255372.00
03/04/2019 12:15,2,6.803,ACTIVE,218.71,392.85,60.022,1551719704,"201051344000438","174011545737251",35.33,6.30,0,347.16,451.46,243.2,232.8,1.114,1215381.6,1215381.6,18039,0,0,0,L,1122011218,1,125.62,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719724,255373.00
03/04/2019 12:15,2,6.824,ACTIVE,218.93,394.65,60.033,1551719704,"201051344001135","174011545737251",35.62,7.00,0,354.67,454.46,245.9,235.4,1.069,1202750.4,1202750.4,17995,0,0,0,L,1122011218,1,125.40,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719725,255374.00
03/04/2019 12:15,2,7.135,ACTIVE,220.29,390.74,60.022,1551719704,"201051344000983","174011545737251",34.29,0.50,0,356.78,444.85,247.6,237.0,1.140,1222393.1,1222393.1,9756,0,0,0,L,1122011218,1,124.94,125.17,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719725,255375.00
03/04/2019 12:15,2,5.777,ACTIVE,219.16,391.34,60.028,1551719704,"201051344001203","174011545737251",34.97,3.30,0,365.19,438.53,204.6,195.6,0.941,1211676.0,1211676.0,18040,0,0,0,L,1122011218,1,126.07,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719726,255376.00
03/04/2019 12:15,2,6.787,ACTIVE,217.80,395.25,60.012,1551719704,"201051344001230","174011545737251",35.33,8.00,0,341.15,447.85,243.2,232.8,1.092,1206865.6,1206865.6,17848,0,0,0,L,1122011218,1,125.17,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719727,255377.00
03/04/2019 12:15,2,6.797,ACTIVE,217.80,400.96,60.033,1551719704,"201051344000646","174011545737251",35.52,7.30,0,339.65,451.76,245.9,235.4,1.118,1200735.7,1200735.7,18008,0,0,0,L,1122011218,1,125.17,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719728,255378.00
03/04/2019 12:15,2,6.598,ACTIVE,219.61,398.56,60.028,1551719704,"201051344000867","174011545737251",35.70,5.00,0,351.97,452.06,237.8,227.6,1.016,1200467.5,1200467.5,41929,0,0,0,L,1122011218,1,124.94,124.94,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719729,255379.00
03/04/2019 12:15,2,3.137,ACTIVE,219.84,398.26,60.001,1551719704,"201051344000633","174011545737251",36.44,2.00,0,376.62,427.41,115.8,109.9,0.539,1199639.8,1199639.8,41981,0,0,0,L,1122011218,1,124.94,125.17,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719730,255380.00
03/04/2019 12:15,2,6.750,ACTIVE,217.80,399.16,60.022,1551719704,"201051344000955","174011545737251",35.60,6.30,0,342.95,451.76,243.9,233.5,1.074,1220216.5,1220216.5,18032,0,0,0,L,1122011218,1,124.72,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719731,255381.00
03/04/2019 12:15,2,6.896,ACTIVE,219.84,393.75,60.028,1551719704,"201051344000648","174011545737251",35.35,0.50,0,352.27,445.15,246.8,236.3,1.061,1212489.0,1212489.0,41488,0,0,0,L,1122011218,1,124.27,125.40,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719732,255382.00
03/04/2019 12:15,2,6.842,ACTIVE,220.29,397.66,60.043,1551719704,"201051344000645","174011545737251",35.62,2.00,0,357.98,445.75,247.1,236.5,1.056,1217510.0,1217510.0,41447,0,0,0,L,1122011218,1,125.17,125.40,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719734,255383.00
03/04/2019 12:15,2,4.584,ACTIVE,220.29,401.86,60.033,1551719704,"201051344000569","174011545737251",36.46,-1.00,0,377.82,439.43,169.2,161.4,0.756,1233587.8,1233587.8,9672,0,0,0,L,1122011218,1,124.49,125.40,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719734,255384.00
03/04/2019 12:15,2,5.627,ACTIVE,220.52,383.53,60.022,1551719704,"179051228000119","174011545737251",34.11,3.70,0,353.47,426.81,194.4,185.7,0.884,21528.6,21528.6,9741,0,0,0,L,46974696,1,125.17,125.85,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551719735,255385.00
03/04/2019 12:30,2,7.008,ACTIVE,220.52,391.34,60.028,1551720604,"201051344000579","174011545737251",34.75,7.70,0,351.97,443.64,246.2,235.7,1.118,1231579.7,1231579.7,10116,0,0,0,L,1122011218,1,124.94,125.17,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720605,255386.00
03/04/2019 12:30,2,5.480,ACTIVE,218.48,391.34,60.022,1551720604,"201051344001025","174011545737251",34.99,6.00,0,370.30,441.54,194.0,185.3,0.866,1215965.3,1215965.3,18038,0,0,0,L,1122011218,1,124.94,123.81,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720606,255387.00
03/04/2019 12:30,2,4.887,ACTIVE,218.48,355.88,60.049,1551720604,"201051344001093","174011545737251",23.24,0.50,0,336.94,383.83,115.3,109.4,0.491,1200401.0,1200401.0,18049,0,0,0,L,1122011218,1,125.17,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720607,255388.00
03/04/2019 12:30,2,6.762,ACTIVE,220.29,389.84,60.022,1551720604,"201051344000458","174011545737251",34.35,3.70,0,356.18,441.24,235.4,225.2,1.078,1216695.1,1216695.1,9864,0,0,0,L,1122011218,1,124.94,125.40,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720608,255389.00
03/04/2019 12:30,2,7.299,ACTIVE,217.35,388.04,60.038,1551720604,"201051344000890","174011545737251",34.51,11.30,0,351.97,444.54,254.8,244.0,1.131,1212231.4,1212231.4,17991,0,0,0,L,1122011218,1,125.17,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720609,255390.00
03/04/2019 12:30,2,4.104,ACTIVE,220.29,356.18,60.033,1551720604,"201051344000988","174011545737251",23.66,-2.00,0,337.84,380.22,98.5,93.2,0.442,945691.3,945691.3,10218,0,0,0,L,1122011218,1,124.72,125.40,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720610,255391.00
03/04/2019 12:30,2,7.172,ACTIVE,218.93,391.34,60.054,1551720604,"201051344000582","174011545737251",34.67,3.30,0,352.57,448.75,251.7,241.0,1.145,1191814.5,1191814.5,17963,0,0,0,L,1122011218,1,125.40,124.27,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720611,255392.00
03/04/2019 12:30,2,5.578,ACTIVE,218.93,394.65,60.033,1551720604,"201051344000868","174011545737251",35.23,-0.50,0,367.60,436.73,199.0,190.2,0.862,1202078.2,1202078.2,41901,0,0,0,L,1122011218,1,124.27,125.17,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720612,255393.00
03/04/2019 12:30,2,5.555,ACTIVE,220.29,393.15,60.033,1551720604,"201051344000576","174011545737251",35.17,-0.50,0,367.00,437.03,197.8,189.0,0.884,1220198.0,1220198.0,13941,0,0,0,L,1122011218,1,124.94,125.17,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720613,255394.00
03/04/2019 12:30,2,7.027,ACTIVE,220.52,391.64,60.022,1551720604,"201051344001158","174011545737251",34.83,4.50,0,350.17,446.35,247.9,237.3,1.092,1196901.5,1196901.5,10168,0,0,0,L,1122011218,1,124.94,125.17,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720614,255395.00
03/04/2019 12:30,2,7.074,ACTIVE,218.71,390.44,60.038,1551720604,"201051344000917","174011545737251",34.79,9.00,0,354.97,447.25,247.9,237.4,1.123,1209466.1,1209466.1,17833,0,0,0,L,1122011218,1,125.40,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720615,255396.00
03/04/2019 12:30,2,8.789,ACTIVE,218.03,360.69,60.038,1551720604,"201051344000417","174011545737251",21.09,8.50,0,337.54,406.97,187.8,179.3,0.862,978573.5,978573.5,18074,0,0,0,L,1122011218,1,124.94,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720615,255397.00
03/04/2019 12:30,2,7.158,ACTIVE,217.35,387.74,60.033,1551720604,"201051344000685","174011545737251",34.51,7.70,0,354.67,442.74,250.1,239.5,1.127,1214092.9,1214092.9,18044,0,0,0,L,1122011218,1,125.40,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720616,255398.00
03/04/2019 12:30,2,7.225,ACTIVE,218.93,389.84,60.043,1551720604,"201051344000651","174011545737251",34.69,4.00,0,351.97,448.15,253.4,242.7,1.131,1207005.7,1207005.7,18028,0,0,0,L,1122011218,1,126.07,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720617,255399.00
03/04/2019 12:30,2,6.861,ACTIVE,218.48,392.55,60.038,1551720604,"201051344000594","174011545737251",34.95,15.50,0,350.47,449.35,242.6,232.2,1.092,1221915.0,1221915.0,41859,0,0,0,L,1122011218,1,124.04,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720618,255400.00
03/04/2019 12:30,2,4.250,ACTIVE,220.74,399.46,59.996,1551720604,"201051344000469","174011545737251",36.26,-4.00,0,376.92,437.63,156.0,148.6,0.716,1202828.3,1202828.3,10149,0,0,0,L,1122011218,1,124.72,125.85,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720619,255401.00
03/04/2019 12:30,2,7.160,ACTIVE,218.93,395.55,60.033,1551720604,"201051344000585","174011545737251",35.17,5.50,0,357.38,453.56,254.8,244.0,1.149,1221704.0,1221704.0,18079,0,0,0,L,1122011218,1,125.17,124.27,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720620,255402.00
03/04/2019 12:30,2,5.271,ACTIVE,220.97,394.05,60.070,1551720604,"201051344000853","174011545737251",35.48,0.50,0,374.21,440.34,189.1,180.6,0.853,1224098.0,1224098.0,9751,0,0,0,L,1122011218,1,125.62,125.62,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720621,255403.00
03/04/2019 12:30,2,7.100,ACTIVE,217.58,386.83,60.028,1551720604,"201051344001145","174011545737251",34.61,7.30,0,352.87,445.45,248.0,237.5,1.118,1222301.2,1222301.2,17993,0,0,0,L,1122011218,1,124.94,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720622,255404.00
03/04/2019 12:30,2,7.035,ACTIVE,218.26,390.44,60.070,1551720604,"201051344000438","174011545737251",34.85,8.00,0,356.18,449.05,247.7,237.1,1.131,1215440.7,1215440.7,18040,0,0,0,L,1122011218,1,125.40,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720623,255405.00
03/04/2019 12:30,2,7.018,ACTIVE,218.48,391.94,60.006,1551720604,"201051344001135","174011545737251",35.11,9.00,0,356.18,452.06,248.4,237.8,1.118,1202809.7,1202809.7,17996,0,0,0,L,1122011218,1,125.40,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720624,255406.00
03/04/2019 12:30,2,7.070,ACTIVE,220.29,388.94,60.038,1551720604,"201051344000983","174011545737251",34.15,1.50,0,353.77,445.15,244.5,234.1,1.131,1222450.5,1222450.5,9757,0,0,0,L,1122011218,1,124.94,125.17,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720625,255407.00
03/04/2019 12:30,2,5.662,ACTIVE,218.71,393.15,60.059,1551720604,"201051344001203","174011545737251",35.11,4.00,0,366.40,437.33,201.5,192.5,0.919,1211723.1,1211723.1,18041,0,0,0,L,1122011218,1,125.85,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720626,255408.00
03/04/2019 12:30,2,6.982,ACTIVE,217.35,393.15,60.038,1551720604,"201051344001230","174011545737251",34.95,10.30,0,356.18,444.85,246.5,236.0,1.140,1206924.9,1206924.9,17849,0,0,0,L,1122011218,1,124.94,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720627,255409.00
03/04/2019 12:30,2,6.969,ACTIVE,217.80,392.85,60.022,1551720604,"201051344000646","174011545737251",35.03,7.30,0,356.18,449.95,247.3,236.8,1.140,1200794.8,1200794.8,18009,0,0,0,L,1122011218,1,125.17,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720628,255410.00
03/04/2019 12:30,2,6.807,ACTIVE,219.39,394.35,60.043,1551720604,"201051344000867","174011545737251",35.17,7.30,0,352.27,455.67,243.0,232.6,1.074,1200525.5,1200525.5,41930,0,0,0,L,1122011218,1,124.72,124.72,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720628,255411.00
03/04/2019 12:30,2,3.191,ACTIVE,219.61,397.05,60.033,1551720604,"201051344000633","174011545737251",36.30,2.50,0,375.11,426.21,117.1,111.1,0.539,1199666.6,1199666.6,41982,0,0,0,L,1122011218,1,124.94,125.17,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720629,255412.00
03/04/2019 12:30,2,6.920,ACTIVE,217.80,392.55,60.049,1551720604,"201051344000955","174011545737251",35.13,6.70,0,358.88,447.55,245.7,235.2,1.176,1220275.6,1220275.6,18033,0,0,0,L,1122011218,1,124.72,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720630,255413.00
03/04/2019 12:30,2,6.992,ACTIVE,219.84,389.24,60.049,1551720604,"201051344000648","174011545737251",34.97,3.70,0,356.18,449.35,246.9,236.3,1.087,1212548.1,1212548.1,41489,0,0,0,L,1122011218,1,124.27,125.17,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720631,255414.00
03/04/2019 12:30,2,6.854,ACTIVE,220.29,393.15,60.054,1551720604,"201051344000645","174011545737251",35.21,3.00,0,354.67,448.45,244.4,234.0,1.078,1217568.8,1217568.8,41448,0,0,0,L,1122011218,1,125.17,125.40,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720633,255415.00
03/04/2019 12:30,2,4.516,ACTIVE,220.29,399.16,60.022,1551720604,"201051344000569","174011545737251",36.18,0.50,0,377.52,439.43,165.2,157.6,0.742,1233626.6,1233626.6,9673,0,0,0,L,1122011218,1,124.49,125.40,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720634,255416.00
03/04/2019 12:30,2,5.488,ACTIVE,220.52,383.23,60.043,1551720604,"179051228000119","174011545737251",34.11,5.00,0,355.58,424.71,189.6,181.1,0.884,21572.9,21572.9,9742,0,0,0,L,46974696,1,124.94,125.85,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551720635,255417.00
03/04/2019 12:45,2,6.982,ACTIVE,220.97,386.83,59.996,1551721504,"201051344000579","174011545737251",34.55,10.30,0,336.64,442.44,245.1,234.6,1.105,1231638.6,1231638.6,10117,0,0,0,L,1122011218,1,125.17,125.40,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721505,255418.00
03/04/2019 12:45,2,6.885,ACTIVE,218.48,384.13,59.964,1551721504,"201051344001025","174011545737251",33.91,8.00,0,356.78,442.14,236.6,226.4,1.043,1216013.6,1216013.6,18039,0,0,0,L,1122011218,1,124.94,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721506,255419.00
03/04/2019 12:45,2,5.557,ACTIVE,218.71,356.78,60.001,1551721504,"201051344001093","174011545737251",22.88,1.50,0,337.54,385.93,128.8,122.4,0.561,1200428.8,1200428.8,18050,0,0,0,L,1122011218,1,125.40,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721507,255420.00
03/04/2019 12:45,2,7.203,ACTIVE,220.74,389.84,60.012,1551721504,"201051344000458","174011545737251",34.79,7.00,0,348.66,443.04,253.6,242.8,1.167,1216753.6,1216753.6,9865,0,0,0,L,1122011218,1,125.17,125.62,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721508,255421.00
03/04/2019 12:45,2,7.000,ACTIVE,217.58,389.84,60.022,1551721504,"201051344000890","174011545737251",34.73,12.30,0,349.56,442.14,246.0,235.5,1.149,1212291.5,1212291.5,17992,0,0,0,L,1122011218,1,125.17,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721509,255422.00
03/04/2019 12:45,2,4.945,ACTIVE,220.74,358.58,60.033,1551721504,"201051344000988","174011545737251",23.12,-0.50,0,338.14,383.83,115.7,109.8,0.517,945715.5,945715.5,10219,0,0,0,L,1122011218,1,124.72,125.62,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721510,255423.00
03/04/2019 12:45,2,6.857,ACTIVE,219.16,391.34,60.001,1551721504,"201051344000582","174011545737251",34.85,6.30,0,343.55,446.35,243.1,232.7,1.047,1191874.1,1191874.1,17964,0,0,0,L,1122011218,1,125.40,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721511,255424.00
03/04/2019 12:45,2,7.082,ACTIVE,219.39,398.86,60.006,1551721504,"201051344000868","174011545737251",35.27,0.50,0,358.28,448.45,253.3,242.6,1.123,1202130.7,1202130.7,41902,0,0,0,L,1122011218,1,124.27,125.17,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721512,255425.00
03/04/2019 12:45,2,6.689,ACTIVE,220.74,396.45,60.001,1551721504,"201051344000576","174011545737251",35.48,1.50,0,357.68,444.85,240.3,230.0,1.087,1220249.5,1220249.5,13942,0,0,0,L,1122011218,1,124.94,125.40,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721513,255426.00
03/04/2019 12:45,2,6.836,ACTIVE,220.97,389.84,60.017,1551721504,"201051344001158","174011545737251",34.85,5.50,0,335.74,445.15,240.7,230.4,1.092,1196960.2,1196960.2,10169,0,0,0,L,1122011218,1,124.94,125.40,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721514,255427.00
03/04/2019 12:45,2,6.969,ACTIVE,218.71,387.44,59.996,1551721504,"201051344000917","174011545737251",34.71,9.30,0,337.54,445.15,244.4,234.0,1.078,1209525.5,1209525.5,17834,0,0,0,L,1122011218,1,125.17,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721515,255428.00
03/04/2019 12:45,2,9.812,ACTIVE,217.80,360.38,60.001,1551721504,"201051344000417","174011545737251",20.54,10.00,0,337.24,406.07,204.1,195.1,0.937,978618.7,978618.7,18075,0,0,0,L,1122011218,1,124.72,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721516,255429.00
03/04/2019 12:45,2,6.885,ACTIVE,217.35,386.83,60.038,1551721504,"201051344000685","174011545737251",34.71,7.30,0,338.44,440.64,241.6,231.2,1.131,1214152.4,1214152.4,18045,0,0,0,L,1122011218,1,125.40,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721517,255430.00
03/04/2019 12:45,2,6.738,ACTIVE,218.93,396.45,60.006,1551721504,"201051344000651","174011545737251",35.21,5.50,0,349.56,446.35,241.2,230.9,1.074,1207065.4,1207065.4,18029,0,0,0,L,1122011218,1,125.85,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721517,255431.00
03/04/2019 12:45,2,6.562,ACTIVE,218.71,391.94,59.996,1551721504,"201051344000594","174011545737251",35.15,17.00,0,341.45,450.56,232.7,222.7,1.030,1221972.9,1221972.9,41860,0,0,0,L,1122011218,1,124.04,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721518,255432.00
03/04/2019 12:45,2,5.529,ACTIVE,221.19,396.15,60.001,1551721504,"201051344000469","174011545737251",35.50,-2.00,0,372.41,437.93,199.1,190.2,0.906,1202867.3,1202867.3,10150,0,0,0,L,1122011218,1,124.72,125.85,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721519,255433.00
03/04/2019 12:45,2,6.727,ACTIVE,218.93,398.56,60.006,1551721504,"201051344000585","174011545737251",35.72,6.70,0,354.97,452.06,243.5,233.1,1.100,1221763.8,1221763.8,18080,0,0,0,L,1122011218,1,124.94,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721520,255434.00
03/04/2019 12:45,2,7.160,ACTIVE,221.19,394.05,60.006,1551721504,"201051344000853","174011545737251",35.07,2.00,0,362.19,446.05,254.2,243.4,1.149,1224145.3,1224145.3,9752,0,0,0,L,1122011218,1,125.62,125.62,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721521,255435.00
03/04/2019 12:45,2,6.908,ACTIVE,217.58,386.83,60.012,1551721504,"201051344001145","174011545737251",34.75,9.70,0,337.24,442.44,242.8,232.4,1.100,1222360.5,1222360.5,17994,0,0,0,L,1122011218,1,124.72,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721522,255436.00
03/04/2019 12:45,2,6.762,ACTIVE,218.26,390.44,60.006,1551721504,"201051344000438","174011545737251",35.03,9.70,0,338.74,445.45,239.0,228.8,1.114,1215499.8,1215499.8,18041,0,0,0,L,1122011218,1,125.40,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721523,255437.00
03/04/2019 12:45,2,6.697,ACTIVE,218.48,392.55,60.012,1551721504,"201051344001135","174011545737251",35.42,9.30,0,340.25,450.56,239.9,229.7,1.034,1202868.7,1202868.7,17997,0,0,0,L,1122011218,1,125.40,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721524,255438.00
03/04/2019 12:45,2,6.904,ACTIVE,220.74,393.15,60.012,1551721504,"201051344000983","174011545737251",35.23,3.00,0,352.87,447.25,245.9,235.5,1.127,1222510.0,1222510.0,9758,0,0,0,L,1122011218,1,125.17,125.17,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721525,255439.00
03/04/2019 12:45,2,7.260,ACTIVE,218.93,390.74,60.006,1551721504,"201051344001203","174011545737251",34.53,6.30,0,355.88,445.15,253.9,243.1,1.193,1211773.2,1211773.2,18042,0,0,0,L,1122011218,1,126.07,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721526,255440.00
03/04/2019 12:45,2,6.965,ACTIVE,217.35,388.04,60.012,1551721504,"201051344001230","174011545737251",34.77,11.00,0,332.13,444.24,244.3,233.9,1.114,1206984.1,1206984.1,17850,0,0,0,L,1122011218,1,124.94,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721527,255441.00
03/04/2019 12:45,2,6.732,ACTIVE,217.58,392.55,60.012,1551721504,"201051344000646","174011545737251",35.11,10.00,0,337.54,447.25,238.8,228.5,1.105,1200853.8,1200853.8,18010,0,0,0,L,1122011218,1,125.17,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721528,255442.00
03/04/2019 12:45,2,6.764,ACTIVE,219.61,389.24,60.017,1551721504,"201051344000867","174011545737251",34.87,7.70,0,345.66,452.36,237.9,227.7,1.047,1200583.3,1200583.3,41931,0,0,0,L,1122011218,1,124.72,124.94,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721529,255443.00
03/04/2019 12:45,2,3.797,ACTIVE,219.61,393.15,60.022,1551721504,"201051344000633","174011545737251",35.64,5.00,0,370.00,426.21,137.0,130.3,0.641,1199696.5,1199696.5,41983,0,0,0,L,1122011218,1,124.72,125.17,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721529,255444.00
03/04/2019 12:45,2,6.984,ACTIVE,217.80,389.24,60.006,1551721504,"201051344000955","174011545737251",34.65,9.00,0,338.44,445.75,244.7,234.3,1.149,1220334.6,1220334.6,18034,0,0,0,L,1122011218,1,124.49,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721530,255445.00
03/04/2019 12:45,2,6.982,ACTIVE,220.06,388.94,60.006,1551721504,"201051344000648","174011545737251",34.61,4.50,0,345.96,447.25,245.3,234.8,1.105,1212606.8,1212606.8,41490,0,0,0,L,1122011218,1,124.27,125.40,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721531,255446.00
03/04/2019 12:45,2,6.742,ACTIVE,220.52,390.14,60.012,1551721504,"201051344000645","174011545737251",34.95,6.00,0,345.06,446.95,237.8,227.6,1.065,1217627.0,1217627.0,41449,0,0,0,L,1122011218,1,125.17,125.62,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721533,255447.00
03/04/2019 12:45,2,6.105,ACTIVE,220.52,397.05,60.006,1551721504,"201051344000569","174011545737251",35.36,0.00,0,368.50,441.84,218.5,209.0,0.981,1233667.5,1233667.5,9674,0,0,0,L,1122011218,1,124.72,125.62,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721534,255448.00
03/04/2019 12:45,2,6.980,ACTIVE,220.74,390.14,60.012,1551721504,"179051228000119","174011545737251",34.17,6.30,0,353.17,441.24,241.4,231.0,1.118,21620.4,21620.4,9743,0,0,0,L,46974696,1,125.17,125.85,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551721535,255449.00
03/04/2019 13:00,2,7.461,ACTIVE,220.74,382.03,60.017,1551722404,"201051344000579","174011545737251",33.70,11.00,0,334.24,439.74,254.1,243.4,1.171,1231698.0,1231698.0,10118,0,0,0,L,1122011218,1,124.94,125.40,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722405,255450.00
03/04/2019 13:00,2,6.340,ACTIVE,218.48,389.24,59.996,1551722404,"201051344001025","174011545737251",34.53,10.00,0,348.36,446.05,221.5,211.9,0.990,1216065.9,1216065.9,18040,0,0,0,L,1122011218,1,124.94,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722406,255451.00
03/04/2019 13:00,2,4.605,ACTIVE,218.71,354.37,60.012,1551722404,"201051344001093","174011545737251",23.58,2.50,0,337.54,390.14,110.0,104.2,0.473,1200455.1,1200455.1,18051,0,0,0,L,1122011218,1,125.17,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722407,255452.00
03/04/2019 13:00,2,6.561,ACTIVE,220.52,384.43,60.017,1551722404,"201051344000458","174011545737251",34.13,6.70,0,347.76,442.14,226.8,217.0,1.039,1216807.2,1216807.2,9866,0,0,0,L,1122011218,1,124.94,125.40,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722408,255453.00
03/04/2019 13:00,2,7.576,ACTIVE,217.35,373.61,60.033,1551722404,"201051344000890","174011545737251",32.60,13.30,0,336.04,440.64,250.3,239.7,1.127,1212349.4,1212349.4,17993,0,0,0,L,1122011218,1,124.94,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722409,255454.00
03/04/2019 13:00,2,4.014,ACTIVE,220.29,356.18,60.012,1551722404,"201051344000988","174011545737251",23.54,0.00,0,338.44,385.63,95.7,90.5,0.424,945738.1,945738.1,10220,0,0,0,L,1122011218,1,124.49,125.62,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722410,255455.00
03/04/2019 13:00,2,7.602,ACTIVE,218.93,376.92,60.022,1551722404,"201051344000582","174011545737251",33.08,6.00,0,335.44,443.64,254.5,243.7,1.123,1191932.6,1191932.6,17965,0,0,0,L,1122011218,1,125.40,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722411,255456.00
03/04/2019 13:00,2,7.264,ACTIVE,219.16,389.84,59.996,1551722404,"201051344000868","174011545737251",34.65,1.50,0,338.74,454.46,254.6,243.8,1.123,1202190.4,1202190.4,41903,0,0,0,L,1122011218,1,124.04,125.17,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722411,255457.00
03/04/2019 13:00,2,7.338,ACTIVE,220.52,388.34,59.996,1551722404,"201051344000576","174011545737251",34.25,3.30,0,334.54,448.15,254.4,243.6,1.149,1220309.1,1220309.1,13943,0,0,0,L,1122011218,1,124.94,125.17,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722412,255458.00
03/04/2019 13:00,2,7.445,ACTIVE,220.74,383.53,60.017,1551722404,"201051344001158","174011545737251",33.73,6.30,0,333.03,442.74,254.1,243.3,1.158,1197019.5,1197019.5,10170,0,0,0,L,1122011218,1,124.72,125.40,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722413,255459.00
03/04/2019 13:00,2,7.418,ACTIVE,218.93,383.83,60.001,1551722404,"201051344000917","174011545737251",33.64,9.30,0,336.34,443.94,252.7,242.0,1.176,1209584.4,1209584.4,17835,0,0,0,L,1122011218,1,125.40,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722414,255460.00
03/04/2019 13:00,2,7.924,ACTIVE,217.80,358.58,60.006,1551722404,"201051344000417","174011545737251",20.97,10.00,0,334.24,406.97,168.5,160.7,0.773,978658.5,978658.5,18076,0,0,0,L,1122011218,1,124.94,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722415,255461.00
03/04/2019 13:00,2,7.520,ACTIVE,217.35,379.92,60.012,1551722404,"201051344000685","174011545737251",33.38,7.70,0,330.63,437.93,253.7,242.9,1.207,1214211.5,1214211.5,18046,0,0,0,L,1122011218,1,125.40,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722416,255462.00
03/04/2019 13:00,2,7.539,ACTIVE,219.16,381.12,60.017,1551722404,"201051344000651","174011545737251",33.26,7.30,0,338.44,443.94,253.7,242.9,1.136,1207123.3,1207123.3,18030,0,0,0,L,1122011218,1,125.85,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722417,255463.00
03/04/2019 13:00,2,7.453,ACTIVE,218.48,379.32,60.017,1551722404,"201051344000594","174011545737251",33.60,17.80,0,335.74,446.95,253.1,242.3,1.123,1222032.0,1222032.0,41861,0,0,0,L,1122011218,1,123.81,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722418,255464.00
03/04/2019 13:00,2,4.617,ACTIVE,220.74,398.26,59.990,1551722404,"201051344000469","174011545737251",36.00,-2.00,0,368.80,437.93,168.2,160.5,0.760,1202907.0,1202907.0,10151,0,0,0,L,1122011218,1,124.49,125.85,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722419,255465.00
03/04/2019 13:00,2,7.369,ACTIVE,218.93,386.53,60.012,1551722404,"201051344000585","174011545737251",33.91,7.00,0,345.96,449.35,252.9,242.2,1.131,1221821.7,1221821.7,18081,0,0,0,L,1122011218,1,124.94,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722420,255466.00
03/04/2019 13:00,2,6.781,ACTIVE,220.97,387.44,59.985,1551722404,"201051344000853","174011545737251",34.17,3.70,0,356.18,450.56,234.6,224.5,1.056,1224199.9,1224199.9,9753,0,0,0,L,1122011218,1,125.40,125.85,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722421,255467.00
03/04/2019 13:00,2,7.543,ACTIVE,217.58,379.02,60.006,1551722404,"201051344001145","174011545737251",33.32,10.00,0,330.93,439.13,254.3,243.5,1.162,1222419.3,1222419.3,17995,0,0,0,L,1122011218,1,124.72,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722422,255468.00
03/04/2019 13:00,2,7.449,ACTIVE,218.48,384.73,60.017,1551722404,"201051344000438","174011545737251",33.79,9.30,0,336.94,442.14,254.5,243.7,1.158,1215558.9,1215558.9,18042,0,0,0,L,1122011218,1,125.62,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722423,255469.00
03/04/2019 13:00,2,7.398,ACTIVE,218.71,385.03,60.022,1551722404,"201051344001135","174011545737251",34.01,11.00,0,334.84,446.65,254.4,243.7,1.145,1202927.9,1202927.9,17998,0,0,0,L,1122011218,1,125.40,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722424,255470.00
03/04/2019 13:00,2,6.957,ACTIVE,220.29,389.54,60.017,1551722404,"201051344000983","174011545737251",34.29,4.50,0,344.15,445.15,241.5,231.2,1.100,1222565.6,1222565.6,9759,0,0,0,L,1122011218,1,124.94,125.17,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722425,255471.00
03/04/2019 13:00,2,7.127,ACTIVE,218.93,383.23,60.017,1551722404,"201051344001203","174011545737251",33.64,8.00,0,350.77,447.85,242.8,232.5,1.127,1211828.6,1211828.6,18043,0,0,0,L,1122011218,1,126.07,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722426,255472.00
03/04/2019 13:00,2,7.418,ACTIVE,217.35,385.33,60.017,1551722404,"201051344001230","174011545737251",33.89,12.30,0,328.22,442.44,254.0,243.2,1.158,1207042.9,1207042.9,17851,0,0,0,L,1122011218,1,124.94,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722426,255473.00
03/04/2019 13:00,2,7.414,ACTIVE,217.58,384.73,59.985,1551722404,"201051344000646","174011545737251",33.99,10.30,0,330.03,444.54,255.0,244.2,1.167,1200912.9,1200912.9,18011,0,0,0,L,1122011218,1,125.17,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722427,255474.00
03/04/2019 13:00,2,7.318,ACTIVE,219.39,386.53,60.017,1551722404,"201051344000867","174011545737251",34.33,8.50,0,335.74,447.25,253.7,243.0,1.114,1200642.5,1200642.5,41932,0,0,0,L,1122011218,1,124.49,124.94,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722428,255475.00
03/04/2019 13:00,2,3.699,ACTIVE,219.61,397.35,60.033,1551722404,"201051344000633","174011545737251",36.12,4.00,0,366.10,426.21,135.5,128.8,0.623,1199726.4,1199726.4,41984,0,0,0,L,1122011218,1,124.72,125.17,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722429,255476.00
03/04/2019 13:00,2,7.355,ACTIVE,217.58,384.43,60.006,1551722404,"201051344000955","174011545737251",34.17,9.70,0,330.33,442.74,254.2,243.4,1.180,1220393.8,1220393.8,18035,0,0,0,L,1122011218,1,124.49,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722430,255477.00
03/04/2019 13:00,2,7.309,ACTIVE,219.84,387.74,60.043,1551722404,"201051344000648","174011545737251",34.37,7.00,0,333.63,441.84,254.1,243.3,1.145,1212666.5,1212666.5,41491,0,0,0,L,1122011218,1,124.04,125.40,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722431,255478.00
03/04/2019 13:00,2,7.170,ACTIVE,220.52,387.14,60.017,1551722404,"201051344000645","174011545737251",34.61,6.00,0,334.24,441.24,250.2,239.6,1.140,1217686.7,1217686.7,41450,0,0,0,L,1122011218,1,124.94,125.40,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722433,255479.00
03/04/2019 13:00,2,5.953,ACTIVE,220.29,397.05,60.017,1551722404,"201051344000569","174011545737251",35.29,1.50,0,362.79,443.34,212.8,203.5,0.959,1233715.6,1233715.6,9675,0,0,0,L,1122011218,1,124.49,125.62,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722434,255480.00
03/04/2019 13:00,2,7.242,ACTIVE,220.52,391.64,60.006,1551722404,"179051228000119","174011545737251",34.71,9.70,0,345.66,452.06,254.2,243.4,1.198,21679.4,21679.4,9744,0,0,0,L,46974696,1,124.94,126.07,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551722435,255481.00
03/04/2019 13:15,2,7.369,ACTIVE,220.29,369.40,60.028,1551723304,"201051344000579","174011545737251",31.93,10.70,0,334.84,439.74,238.2,228.0,1.083,1231757.0,1231757.0,10119,0,0,0,L,1122011218,1,124.72,125.17,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723305,255482.00
03/04/2019 13:15,2,5.574,ACTIVE,218.03,388.34,60.017,1551723304,"201051344001025","174011545737251",34.83,10.70,0,353.17,442.14,196.5,187.7,0.884,1216116.6,1216116.6,18041,0,0,0,L,1122011218,1,124.72,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723306,255483.00
03/04/2019 13:15,2,4.096,ACTIVE,218.03,352.27,60.033,1551723304,"201051344001093","174011545737251",23.60,3.00,0,337.84,385.33,98.0,92.6,0.424,1200479.8,1200479.8,18052,0,0,0,L,1122011218,1,124.94,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723307,255484.00
03/04/2019 13:15,2,5.857,ACTIVE,220.06,390.44,60.028,1551723304,"201051344000458","174011545737251",34.71,7.00,0,352.27,437.63,205.9,196.8,0.941,1216859.2,1216859.2,9867,0,0,0,L,1122011218,1,124.72,125.40,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723308,255485.00
03/04/2019 13:15,2,6.752,ACTIVE,217.13,376.31,60.033,1551723304,"201051344000890","174011545737251",33.24,12.70,0,340.55,440.34,227.1,217.3,1.030,1212406.1,1212406.1,17994,0,0,0,L,1122011218,1,124.72,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723309,255486.00
03/04/2019 13:15,2,3.727,ACTIVE,220.06,355.88,60.022,1551723304,"201051344000988","174011545737251",23.52,0.00,0,338.14,382.03,88.9,83.8,0.398,945759.8,945759.8,10221,0,0,0,L,1122011218,1,124.49,125.40,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723310,255487.00
03/04/2019 13:15,2,7.086,ACTIVE,218.71,376.62,60.033,1551723304,"201051344000582","174011545737251",32.84,6.30,0,336.64,443.94,235.5,225.4,1.052,1191990.1,1191990.1,17966,0,0,0,L,1122011218,1,125.17,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723310,255488.00
03/04/2019 13:15,2,7.385,ACTIVE,219.16,382.93,60.028,1551723304,"201051344000868","174011545737251",33.91,1.50,0,341.45,451.76,253.4,242.6,1.136,1202249.6,1202249.6,41904,0,0,0,L,1122011218,1,124.27,125.17,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723311,255489.00
03/04/2019 13:15,2,7.434,ACTIVE,220.29,377.22,60.028,1551723304,"201051344000576","174011545737251",33.00,5.00,0,334.54,443.94,248.3,237.7,1.118,1220368.0,1220368.0,13944,0,0,0,L,1122011218,1,124.94,124.94,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723312,255490.00
03/04/2019 13:15,2,7.709,ACTIVE,220.52,370.60,60.028,1551723304,"201051344001158","174011545737251",31.93,7.00,0,334.24,441.24,249.4,238.8,1.131,1197078.2,1197078.2,10171,0,0,0,L,1122011218,1,124.94,125.17,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723313,255491.00
03/04/2019 13:15,2,7.492,ACTIVE,218.26,368.50,60.043,1551723304,"201051344000917","174011545737251",32.05,10.70,0,336.94,442.44,242.8,232.5,1.127,1209642.4,1209642.4,17836,0,0,0,L,1122011218,1,124.94,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723314,255492.00
03/04/2019 13:15,2,7.350,ACTIVE,217.58,356.18,60.038,1551723304,"201051344000417","174011545737251",21.19,10.00,0,334.24,402.16,157.6,150.2,0.729,978696.6,978696.6,18077,0,0,0,L,1122011218,1,124.49,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723315,255493.00
03/04/2019 13:15,2,7.646,ACTIVE,217.13,368.20,60.038,1551723304,"201051344000685","174011545737251",31.75,8.50,0,331.53,437.93,245.7,235.2,1.158,1214269.7,1214269.7,18047,0,0,0,L,1122011218,1,125.17,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723316,255494.00
03/04/2019 13:15,2,7.396,ACTIVE,218.71,372.41,60.038,1551723304,"201051344000651","174011545737251",32.62,7.00,0,338.14,443.04,244.6,234.1,1.096,1207181.0,1207181.0,18031,0,0,0,L,1122011218,1,125.85,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723317,255495.00
03/04/2019 13:15,2,7.566,ACTIVE,218.48,378.72,60.001,1551723304,"201051344000594","174011545737251",33.24,17.80,0,335.74,444.54,254.2,243.4,1.118,1222090.8,1222090.8,41862,0,0,0,L,1122011218,1,124.04,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723318,255496.00
03/04/2019 13:15,2,4.570,ACTIVE,220.74,397.66,60.028,1551723304,"201051344000469","174011545737251",35.94,-1.50,0,369.10,437.03,166.3,158.6,0.760,1202945.3,1202945.3,10152,0,0,0,L,1122011218,1,124.72,125.85,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723319,255497.00
03/04/2019 13:15,2,7.377,ACTIVE,219.16,386.23,60.033,1551723304,"201051344000585","174011545737251",33.83,7.70,0,347.16,448.75,252.9,242.2,1.145,1221879.0,1221879.0,18082,0,0,0,L,1122011218,1,125.17,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723320,255498.00
03/04/2019 13:15,2,6.807,ACTIVE,221.19,388.94,60.028,1551723304,"201051344000853","174011545737251",34.31,4.50,0,354.07,445.45,236.3,226.2,1.056,1224253.5,1224253.5,9754,0,0,0,L,1122011218,1,125.40,125.85,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723321,255499.00
03/04/2019 13:15,2,7.652,ACTIVE,217.35,376.62,60.065,1551723304,"201051344001145","174011545737251",32.86,9.70,0,333.63,440.94,254.7,243.9,1.162,1222477.0,1222477.0,17996,0,0,0,L,1122011218,1,124.72,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723322,255500.00
03/04/2019 13:15,2,7.514,ACTIVE,218.26,381.73,60.017,1551723304,"201051344000438","174011545737251",33.42,9.70,0,336.64,443.34,254.3,243.6,1.158,1215617.3,1215617.3,18043,0,0,0,L,1122011218,1,125.40,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723322,255501.00
03/04/2019 13:15,2,7.441,ACTIVE,218.48,383.53,60.038,1551723304,"201051344001135","174011545737251",33.81,11.70,0,337.24,445.15,254.2,243.5,1.136,1202986.2,1202986.2,17999,0,0,0,L,1122011218,1,125.40,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723324,255502.00
03/04/2019 13:15,2,7.051,ACTIVE,220.52,388.64,60.017,1551723304,"201051344000983","174011545737251",34.29,5.00,0,348.66,443.04,244.8,234.4,1.131,1222619.8,1222619.8,9760,0,0,0,L,1122011218,1,124.94,125.17,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723324,255503.00
