ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2019 13:15,2,7.209,ACTIVE,218.93,385.63,60.033,1551723304,"201051344001203","174011545737251",33.95,8.00,0,351.07,444.24,247.9,237.3,1.131,1211883.2,1211883.2,18044,0,0,0,L,1122011218,1,125.85,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723325,255504.00
03/04/2019 13:15,2,7.410,ACTIVE,217.35,387.14,60.033,1551723304,"201051344001230","174011545737251",34.03,11.70,0,330.03,441.54,254.7,243.9,1.158,1207100.5,1207100.5,17852,0,0,0,L,1122011218,1,124.94,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723326,255505.00
03/04/2019 13:15,2,7.330,ACTIVE,217.80,385.63,60.033,1551723304,"201051344000646","174011545737251",34.31,11.00,0,329.13,444.54,254.3,243.5,1.176,1200971.1,1200971.1,18012,0,0,0,L,1122011218,1,125.17,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723327,255506.00
03/04/2019 13:15,2,7.316,ACTIVE,219.39,383.83,60.017,1551723304,"201051344000867","174011545737251",34.29,8.50,0,335.44,445.75,253.7,242.9,1.145,1200701.5,1200701.5,41933,0,0,0,L,1122011218,1,124.49,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723328,255507.00
03/04/2019 13:15,2,3.803,ACTIVE,219.61,396.45,60.017,1551723304,"201051344000633","174011545737251",36.12,4.50,0,372.11,428.61,139.2,132.5,0.645,1199756.8,1199756.8,41985,0,0,0,L,1122011218,1,124.72,125.17,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723329,255508.00
03/04/2019 13:15,2,7.377,ACTIVE,217.58,385.93,60.028,1551723304,"201051344000955","174011545737251",34.05,9.70,0,332.13,442.14,254.2,243.5,1.167,1220452.3,1220452.3,18036,0,0,0,L,1122011218,1,124.49,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723330,255509.00
03/04/2019 13:15,2,7.287,ACTIVE,219.84,388.64,60.033,1551723304,"201051344000648","174011545737251",34.43,5.00,0,334.84,442.14,254.0,243.2,1.140,1212725.7,1212725.7,41492,0,0,0,L,1122011218,1,124.27,125.40,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723331,255510.00
03/04/2019 13:15,2,7.211,ACTIVE,220.29,391.04,60.022,1551723304,"201051344000645","174011545737251",34.63,7.00,0,334.54,441.54,253.2,242.4,1.136,1217746.1,1217746.1,41451,0,0,0,L,1122011218,1,124.94,125.40,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723333,255511.00
03/04/2019 13:15,2,5.918,ACTIVE,220.29,396.15,60.049,1551723304,"201051344000569","174011545737251",35.36,2.00,0,362.19,441.24,212.3,203.0,0.955,1233762.8,1233762.8,9676,0,0,0,L,1122011218,1,124.49,125.62,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723334,255512.00
03/04/2019 13:15,2,7.254,ACTIVE,220.52,390.14,60.017,1551723304,"179051228000119","174011545737251",34.63,9.70,0,342.35,447.25,254.3,243.6,1.189,21737.8,21737.8,9745,0,0,0,L,46974696,1,124.94,125.85,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551723335,255513.00
03/04/2019 13:30,2,6.447,ACTIVE,219.61,367.30,59.990,1551724204,"201051344000579","174011545737251",32.08,10.00,0,334.54,449.35,209.4,200.2,0.963,1231815.5,1231815.5,10120,0,0,0,L,1122011218,1,124.72,124.72,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724205,255514.00
03/04/2019 13:30,2,5.021,ACTIVE,217.58,386.53,60.017,1551724204,"201051344001025","174011545737251",34.75,9.30,0,354.07,454.76,176.8,168.8,0.795,1216168.8,1216168.8,18042,0,0,0,L,1122011218,1,124.49,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724206,255515.00
03/04/2019 13:30,2,3.824,ACTIVE,217.58,351.07,60.012,1551724204,"201051344001093","174011545737251",23.62,2.50,0,336.34,393.75,91.3,86.2,0.398,1200506.7,1200506.7,18053,0,0,0,L,1122011218,1,124.72,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724207,255516.00
03/04/2019 13:30,2,5.533,ACTIVE,219.84,385.03,59.990,1551724204,"201051344000458","174011545737251",34.47,6.70,0,350.17,450.26,193.2,184.6,0.893,1216912.6,1216912.6,9868,0,0,0,L,1122011218,1,124.94,125.17,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724208,255517.00
03/04/2019 13:30,2,6.170,ACTIVE,216.90,378.42,60.006,1551724204,"201051344000890","174011545737251",33.48,12.00,0,342.95,449.95,209.3,200.1,0.959,1212462.9,1212462.9,17995,0,0,0,L,1122011218,1,124.72,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724209,255518.00
03/04/2019 13:30,2,3.434,ACTIVE,219.84,354.37,60.006,1551724204,"201051344000988","174011545737251",23.74,-0.50,0,322.51,398.56,82.5,77.7,0.362,945782.6,945782.6,10222,0,0,0,L,1122011218,1,124.49,125.17,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724210,255519.00
03/04/2019 13:30,2,6.473,ACTIVE,218.48,373.31,60.033,1551724204,"201051344000582","174011545737251",32.76,5.50,0,339.95,452.06,214.8,205.4,0.955,1192047.4,1192047.4,17967,0,0,0,L,1122011218,1,124.94,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724211,255520.00
03/04/2019 13:30,2,6.320,ACTIVE,218.48,379.02,60.006,1551724204,"201051344000868","174011545737251",33.44,2.00,0,344.15,458.67,214.1,204.7,0.950,1202308.1,1202308.1,41905,0,0,0,L,1122011218,1,124.04,124.72,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724212,255521.00
03/04/2019 13:30,2,6.398,ACTIVE,219.61,371.21,60.006,1551724204,"201051344000576","174011545737251",32.54,3.30,0,335.14,453.26,210.7,201.4,0.955,1220426.3,1220426.3,13945,0,0,0,L,1122011218,1,124.72,124.72,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724213,255522.00
03/04/2019 13:30,2,6.258,ACTIVE,219.39,367.60,59.990,1551724204,"201051344001158","174011545737251",32.50,4.00,0,334.54,449.05,205.9,196.8,0.950,1197136.5,1197136.5,10172,0,0,0,L,1122011218,1,124.49,124.72,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724214,255523.00
03/04/2019 13:30,2,6.088,ACTIVE,217.35,365.80,60.001,1551724204,"201051344000917","174011545737251",32.22,9.30,0,336.94,453.86,198.6,189.8,0.928,1209700.0,1209700.0,17837,0,0,0,L,1122011218,1,124.49,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724215,255524.00
03/04/2019 13:30,2,5.979,ACTIVE,216.90,353.77,60.001,1551724204,"201051344000417","174011545737251",21.43,9.00,0,333.33,408.78,129.8,123.4,0.601,978736.2,978736.2,18078,0,0,0,L,1122011218,1,124.27,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724216,255525.00
03/04/2019 13:30,2,6.188,ACTIVE,216.22,365.80,59.996,1551724204,"201051344000685","174011545737251",32.14,8.50,0,333.63,446.65,201.4,192.5,0.959,1214327.5,1214327.5,18048,0,0,0,L,1122011218,1,124.72,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724217,255526.00
03/04/2019 13:30,2,6.055,ACTIVE,217.58,375.11,60.017,1551724204,"201051344000651","174011545737251",33.26,5.50,0,339.65,452.36,204.0,195.0,0.928,1207238.5,1207238.5,18032,0,0,0,L,1122011218,1,125.17,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724218,255527.00
03/04/2019 13:30,2,6.494,ACTIVE,217.58,369.70,59.969,1551724204,"201051344000594","174011545737251",32.40,16.30,0,336.04,455.67,213.1,203.8,0.937,1222148.8,1222148.8,41863,0,0,0,L,1122011218,1,123.59,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724219,255528.00
03/04/2019 13:30,2,3.701,ACTIVE,219.61,400.36,59.985,1551724204,"201051344000469","174011545737251",36.28,-2.50,0,371.81,445.15,135.8,129.1,0.636,1202985.4,1202985.4,10153,0,0,0,L,1122011218,1,124.27,125.40,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724219,255529.00
03/04/2019 13:30,2,6.039,ACTIVE,217.80,381.73,60.012,1551724204,"201051344000585","174011545737251",33.91,6.70,0,347.16,456.87,207.4,198.3,0.941,1221936.5,1221936.5,18083,0,0,0,L,1122011218,1,124.49,123.81,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724220,255530.00
03/04/2019 13:30,2,5.312,ACTIVE,219.84,386.83,60.001,1551724204,"201051344000853","174011545737251",34.65,4.50,0,357.38,455.37,186.4,178.0,0.835,1224307.8,1224307.8,9755,0,0,0,L,1122011218,1,125.17,124.94,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724221,255531.00
03/04/2019 13:30,2,6.189,ACTIVE,216.67,366.10,59.964,1551724204,"201051344001145","174011545737251",32.26,9.00,0,334.84,448.45,202.0,193.1,0.928,1222534.4,1222534.4,17997,0,0,0,L,1122011218,1,124.27,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724222,255532.00
03/04/2019 13:30,2,6.363,ACTIVE,217.13,365.49,59.990,1551724204,"201051344000438","174011545737251",32.08,8.50,0,337.24,451.16,206.7,197.6,0.941,1215675.2,1215675.2,18044,0,0,0,L,1122011218,1,124.72,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724223,255533.00
03/04/2019 13:30,2,6.182,ACTIVE,217.35,370.90,59.996,1551724204,"201051344001135","174011545737251",32.66,10.00,0,338.14,456.57,204.2,195.2,0.919,1203044.1,1203044.1,18000,0,0,0,L,1122011218,1,124.72,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724224,255534.00
03/04/2019 13:30,2,5.148,ACTIVE,218.93,384.73,59.996,1551724204,"201051344000983","174011545737251",34.45,3.00,0,350.17,456.27,179.6,171.4,0.835,1222674.6,1222674.6,9761,0,0,0,L,1122011218,1,124.49,124.49,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724225,255535.00
03/04/2019 13:30,2,5.146,ACTIVE,217.35,383.23,60.001,1551724204,"201051344001203","174011545737251",34.43,7.30,0,352.87,454.46,179.6,171.4,0.840,1211938.2,1211938.2,18045,0,0,0,L,1122011218,1,125.17,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724226,255536.00
03/04/2019 13:30,2,5.820,ACTIVE,216.45,367.00,59.985,1551724204,"201051344001230","174011545737251",32.36,10.30,0,331.83,450.26,190.8,182.2,0.871,1207157.7,1207157.7,17853,0,0,0,L,1122011218,1,124.27,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724227,255537.00
03/04/2019 13:30,2,6.010,ACTIVE,216.67,369.70,60.028,1551724204,"201051344000646","174011545737251",32.48,9.00,0,334.54,451.46,197.6,188.8,0.915,1201028.9,1201028.9,18013,0,0,0,L,1122011218,1,124.49,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724228,255538.00
03/04/2019 13:30,2,6.252,ACTIVE,218.48,369.70,60.017,1551724204,"201051344000867","174011545737251",32.56,8.00,0,335.14,459.57,206.1,197.0,0.915,1200759.4,1200759.4,41934,0,0,0,L,1122011218,1,124.27,124.27,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724229,255539.00
03/04/2019 13:30,2,2.842,ACTIVE,218.71,398.26,60.001,1551724204,"201051344000633","174011545737251",36.52,4.00,0,370.90,436.13,105.0,99.4,0.486,1199789.1,1199789.1,41986,0,0,0,L,1122011218,1,124.49,124.72,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724230,255540.00
03/04/2019 13:30,2,6.061,ACTIVE,216.45,369.10,60.006,1551724204,"201051344000955","174011545737251",32.48,9.00,0,334.54,453.56,199.4,190.5,0.924,1220510.0,1220510.0,18037,0,0,0,L,1122011218,1,123.81,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724231,255541.00
03/04/2019 13:30,2,5.738,ACTIVE,218.48,376.62,60.012,1551724204,"201051344000648","174011545737251",33.58,5.00,0,333.93,452.06,195.2,186.4,0.875,1212783.3,1212783.3,41493,0,0,0,L,1122011218,1,123.81,124.72,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724232,255542.00
03/04/2019 13:30,2,6.420,ACTIVE,219.16,369.10,59.975,1551724204,"201051344000645","174011545737251",32.42,5.00,0,335.44,450.56,210.7,201.5,0.937,1217803.4,1217803.4,41452,0,0,0,L,1122011218,1,124.49,124.72,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724234,255543.00
03/04/2019 13:30,2,4.514,ACTIVE,219.16,398.56,60.017,1551724204,"201051344000569","174011545737251",36.08,1.50,0,362.79,455.06,165.1,157.4,0.747,1233812.4,1233812.4,9677,0,0,0,L,1122011218,1,124.04,124.94,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724235,255544.00
03/04/2019 13:30,2,6.354,ACTIVE,219.61,377.22,60.012,1551724204,"179051228000119","174011545737251",33.38,10.00,0,341.75,455.67,214.7,205.3,1.012,21795.6,21795.6,9746,0,0,0,L,46974696,1,124.72,125.40,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551724236,255545.00
03/04/2019 13:45,2,6.807,ACTIVE,221.42,395.25,60.017,1551725104,"201051344000579","174011545737251",35.42,10.00,0,335.44,448.15,244.3,233.9,1.109,1231874.2,1231874.2,10121,0,0,0,L,1122011218,1,125.40,125.40,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725105,255546.00
03/04/2019 13:45,2,6.592,ACTIVE,218.71,400.36,60.001,1551725104,"201051344001025","174011545737251",35.94,10.30,0,350.17,455.37,239.8,229.5,1.083,1216221.0,1216221.0,18043,0,0,0,L,1122011218,1,125.17,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725106,255547.00
03/04/2019 13:45,2,6.377,ACTIVE,218.93,359.18,60.001,1551725104,"201051344001093","174011545737251",22.96,2.00,0,336.94,392.85,148.3,141.2,0.650,1200534.4,1200534.4,18054,0,0,0,L,1122011218,1,125.62,124.04,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725107,255548.00
03/04/2019 13:45,2,6.918,ACTIVE,221.19,395.55,60.028,1551725104,"201051344000458","174011545737251",35.62,6.30,0,352.87,449.65,248.8,238.2,1.105,1216965.8,1216965.8,9869,0,0,0,L,1122011218,1,125.40,125.85,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725108,255549.00
03/04/2019 13:45,2,6.920,ACTIVE,217.58,395.25,60.012,1551725104,"201051344000890","174011545737251",35.35,12.30,0,343.25,448.45,247.5,237.0,1.087,1212519.8,1212519.8,17996,0,0,0,L,1122011218,1,125.17,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725109,255550.00
03/04/2019 13:45,2,5.035,ACTIVE,220.97,360.08,60.012,1551725104,"201051344000988","174011545737251",23.44,0.00,0,320.11,395.85,119.5,113.4,0.535,945805.4,945805.4,10223,0,0,0,L,1122011218,1,124.94,125.85,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725110,255551.00
03/04/2019 13:45,2,6.834,ACTIVE,219.39,394.95,60.017,1551725104,"201051344000582","174011545737251",35.40,6.00,0,336.64,449.65,244.8,234.3,1.074,1192105.0,1192105.0,17968,0,0,0,L,1122011218,1,125.62,124.27,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725111,255552.00
03/04/2019 13:45,2,6.350,ACTIVE,219.61,400.36,59.985,1551725104,"201051344000868","174011545737251",35.60,2.00,0,341.45,450.56,228.8,218.9,1.021,1202366.1,1202366.1,41906,0,0,0,L,1122011218,1,124.49,125.62,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725111,255553.00
03/04/2019 13:45,2,6.652,ACTIVE,221.19,398.56,60.012,1551725104,"201051344000576","174011545737251",35.84,3.70,0,335.14,451.16,241.0,230.7,1.109,1220485.2,1220485.2,13946,0,0,0,L,1122011218,1,125.40,125.40,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725112,255554.00
03/04/2019 13:45,2,6.766,ACTIVE,221.42,392.85,60.012,1551725104,"201051344001158","174011545737251",35.50,6.70,0,335.14,448.75,241.3,231.0,1.105,1197195.0,1197195.0,10173,0,0,0,L,1122011218,1,125.40,125.62,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725114,255555.00
03/04/2019 13:45,2,6.824,ACTIVE,218.71,394.35,60.028,1551725104,"201051344000917","174011545737251",35.36,10.00,0,334.84,448.45,243.2,232.8,1.123,1209758.0,1209758.0,17838,0,0,0,L,1122011218,1,125.40,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725114,255556.00
03/04/2019 13:45,2,9.424,ACTIVE,218.03,361.89,60.022,1551725104,"201051344000417","174011545737251",20.93,9.00,0,333.93,408.18,199.8,190.9,0.910,978775.4,978775.4,18079,0,0,0,L,1122011218,1,124.94,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725115,255557.00
03/04/2019 13:45,2,6.969,ACTIVE,217.35,392.55,60.059,1551725104,"201051344000685","174011545737251",35.13,7.00,0,336.34,445.15,246.9,236.4,1.136,1214385.7,1214385.7,18049,0,0,0,L,1122011218,1,125.62,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725116,255558.00
03/04/2019 13:45,2,6.799,ACTIVE,219.16,399.46,60.022,1551725104,"201051344000651","174011545737251",35.58,7.00,0,338.44,449.95,244.5,234.1,1.140,1207296.5,1207296.5,18033,0,0,0,L,1122011218,1,126.07,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725117,255559.00
03/04/2019 13:45,2,6.688,ACTIVE,218.93,396.45,60.022,1551725104,"201051344000594","174011545737251",35.60,16.00,0,335.44,457.17,241.3,231.0,1.039,1222207.3,1222207.3,41864,0,0,0,L,1122011218,1,124.27,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725118,255560.00
03/04/2019 13:45,2,5.674,ACTIVE,221.19,398.26,60.028,1551725104,"201051344000469","174011545737251",35.64,-2.50,0,373.01,443.64,204.8,195.8,0.932,1203025.3,1203025.3,10154,0,0,0,L,1122011218,1,124.94,126.07,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725119,255561.00
03/04/2019 13:45,2,6.617,ACTIVE,219.16,403.37,60.038,1551725104,"201051344000585","174011545737251",36.22,5.50,0,343.85,456.57,242.3,231.9,1.114,1221994.5,1221994.5,18084,0,0,0,L,1122011218,1,125.40,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725120,255562.00
03/04/2019 13:45,2,6.541,ACTIVE,221.42,400.36,60.033,1551725104,"201051344000853","174011545737251",36.28,4.00,0,353.47,460.17,240.6,230.3,1.043,1224362.2,1224362.2,9756,0,0,0,L,1122011218,1,125.85,125.85,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725121,255563.00
03/04/2019 13:45,2,6.906,ACTIVE,217.35,393.45,60.001,1551725104,"201051344001145","174011545737251",35.21,9.30,0,333.93,447.55,246.5,236.0,1.123,1222592.3,1222592.3,17998,0,0,0,L,1122011218,1,124.72,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725122,255564.00
03/04/2019 13:45,2,6.738,ACTIVE,218.48,397.66,60.022,1551725104,"201051344000438","174011545737251",35.62,9.00,0,336.94,449.65,242.2,231.9,1.109,1215733.6,1215733.6,18045,0,0,0,L,1122011218,1,125.62,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725123,255565.00
03/04/2019 13:45,2,6.770,ACTIVE,218.71,397.96,60.022,1551725104,"201051344001135","174011545737251",35.82,11.30,0,337.54,455.06,246.0,235.5,1.114,1203102.4,1203102.4,18001,0,0,0,L,1122011218,1,125.40,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725124,255566.00
03/04/2019 13:45,2,6.850,ACTIVE,220.97,398.56,60.012,1551725104,"201051344000983","174011545737251",35.80,4.00,0,350.17,451.46,247.8,237.3,1.153,1222729.9,1222729.9,9762,0,0,0,L,1122011218,1,125.40,125.40,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725125,255567.00
03/04/2019 13:45,2,6.859,ACTIVE,218.93,396.75,60.006,1551725104,"201051344001203","174011545737251",35.62,8.50,0,348.96,453.26,247.9,237.4,1.140,1211993.7,1211993.7,18046,0,0,0,L,1122011218,1,126.07,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725126,255568.00
03/04/2019 13:45,2,6.848,ACTIVE,217.35,395.55,59.996,1551725104,"201051344001230","174011545737251",35.35,10.30,0,332.43,446.35,245.5,235.0,1.131,1207215.5,1207215.5,17854,0,0,0,L,1122011218,1,125.17,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725127,255569.00
03/04/2019 13:45,2,6.811,ACTIVE,217.80,397.96,60.001,1551725104,"201051344000646","174011545737251",35.66,9.30,0,336.64,451.46,245.9,235.4,1.127,1201087.2,1201087.2,18014,0,0,0,L,1122011218,1,125.40,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725128,255570.00
03/04/2019 13:45,2,6.666,ACTIVE,219.84,394.35,60.022,1551725104,"201051344000867","174011545737251",35.60,9.30,0,334.84,453.26,239.9,229.7,1.069,1200818.0,1200818.0,41935,0,0,0,L,1122011218,1,124.94,124.94,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725129,255571.00
03/04/2019 13:45,2,4.564,ACTIVE,220.06,394.95,60.012,1551725104,"201051344000633","174011545737251",35.64,4.50,0,372.41,435.83,165.1,157.4,0.769,1199821.6,1199821.6,41987,0,0,0,L,1122011218,1,125.17,125.40,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725129,255572.00
03/04/2019 13:45,2,6.775,ACTIVE,217.80,397.66,60.022,1551725104,"201051344000955","174011545737251",35.72,9.70,0,336.04,451.16,244.8,234.3,1.123,1220568.4,1220568.4,18038,0,0,0,L,1122011218,1,124.72,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725130,255573.00
03/04/2019 13:45,2,6.744,ACTIVE,220.29,396.75,60.006,1551725104,"201051344000648","174011545737251",35.46,4.50,0,335.44,449.65,241.7,231.3,1.100,1212840.0,1212840.0,41494,0,0,0,L,1122011218,1,124.72,125.62,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725131,255574.00
03/04/2019 13:45,2,6.732,ACTIVE,220.97,393.75,60.012,1551725104,"201051344000645","174011545737251",35.54,5.50,0,334.24,449.05,240.3,230.0,1.078,1217862.4,1217862.4,41453,0,0,0,L,1122011218,1,125.40,125.62,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725133,255575.00
03/04/2019 13:45,2,7.143,ACTIVE,220.74,396.45,60.022,1551725104,"201051344000569","174011545737251",35.07,3.70,0,364.29,452.66,253.8,243.0,1.145,1233862.6,1233862.6,9678,0,0,0,L,1122011218,1,124.72,125.85,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725134,255576.00
03/04/2019 13:45,2,6.527,ACTIVE,221.19,400.96,60.033,1551725104,"179051228000119","174011545737251",36.06,10.70,0,341.45,452.36,237.6,227.4,1.078,21854.4,21854.4,9747,0,0,0,L,46974696,1,125.40,126.07,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551725135,255577.00
03/04/2019 14:00,2,5.498,ACTIVE,219.16,359.48,60.017,1551726004,"201051344000579","174011545737251",31.93,10.70,0,335.74,445.75,177.7,169.6,0.804,1231931.3,1231931.3,10122,0,0,0,L,1122011218,1,124.27,124.49,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726006,255578.00
03/04/2019 14:00,2,4.430,ACTIVE,217.13,382.63,60.017,1551726004,"201051344001025","174011545737251",34.57,9.00,0,346.26,452.06,155.2,147.9,0.689,1216273.5,1216273.5,18044,0,0,0,L,1122011218,1,124.49,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726007,255579.00
03/04/2019 14:00,2,3.607,ACTIVE,217.35,350.17,60.028,1551726004,"201051344001093","174011545737251",23.10,2.50,0,337.24,393.45,84.4,79.5,0.358,1200563.6,1200563.6,18055,0,0,0,L,1122011218,1,124.72,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726007,255580.00
03/04/2019 14:00,2,4.371,ACTIVE,218.93,380.52,60.022,1551726004,"201051344000458","174011545737251",34.29,8.00,0,351.97,447.55,151.7,144.5,0.707,1217018.4,1217018.4,9870,0,0,0,L,1122011218,1,124.49,124.94,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726008,255581.00
03/04/2019 14:00,2,4.955,ACTIVE,216.22,373.31,60.017,1551726004,"201051344000890","174011545737251",33.28,11.00,0,342.95,445.15,167.0,159.2,0.765,1212575.6,1212575.6,17997,0,0,0,L,1122011218,1,124.49,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726009,255582.00
03/04/2019 14:00,2,2.676,ACTIVE,218.93,359.78,60.059,1551726004,"201051344000988","174011545737251",23.54,0.50,0,326.12,393.75,63.8,59.7,0.526,945827.8,945827.8,10224,0,0,0,L,1122011218,1,124.04,124.94,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726010,255583.00
03/04/2019 14:00,2,5.182,ACTIVE,217.80,367.30,60.017,1551726004,"201051344000582","174011545737251",32.50,6.00,0,336.94,449.05,170.6,162.7,0.765,1192161.2,1192161.2,17969,0,0,0,L,1122011218,1,124.72,123.81,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726011,255584.00
03/04/2019 14:00,2,5.303,ACTIVE,218.03,373.01,60.001,1551726004,"201051344000868","174011545737251",33.18,3.00,0,338.14,447.85,178.3,170.2,0.804,1202422.9,1202422.9,41907,0,0,0,L,1122011218,1,123.59,124.72,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726012,255585.00
03/04/2019 14:00,2,5.475,ACTIVE,218.93,367.90,60.006,1551726004,"201051344000576","174011545737251",32.48,4.50,0,334.84,447.85,180.0,171.8,0.826,1220542.5,1220542.5,13947,0,0,0,L,1122011218,1,124.27,124.49,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726013,255586.00
03/04/2019 14:00,2,5.359,ACTIVE,219.16,364.89,60.017,1551726004,"201051344001158","174011545737251",32.32,7.30,0,334.24,445.45,175.4,167.4,0.804,1197251.8,1197251.8,10174,0,0,0,L,1122011218,1,124.27,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726014,255587.00
03/04/2019 14:00,2,5.230,ACTIVE,217.58,363.99,60.022,1551726004,"201051344000917","174011545737251",32.32,8.50,0,335.74,447.55,171.2,163.3,0.795,1209814.5,1209814.5,17839,0,0,0,L,1122011218,1,124.49,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726015,255588.00
03/04/2019 14:00,2,5.223,ACTIVE,216.90,351.97,60.017,1551726004,"201051344000417","174011545737251",21.21,9.70,0,334.54,407.57,112.2,106.4,0.521,978813.7,978813.7,18080,0,0,0,L,1122011218,1,124.27,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726016,255589.00
03/04/2019 14:00,2,5.320,ACTIVE,216.45,362.79,60.017,1551726004,"201051344000685","174011545737251",32.08,8.00,0,332.73,442.74,172.9,165.0,0.818,1214442.2,1214442.2,18050,0,0,0,L,1122011218,1,124.94,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726017,255590.00
03/04/2019 14:00,2,5.180,ACTIVE,217.58,370.30,60.012,1551726004,"201051344000651","174011545737251",32.98,6.70,0,336.04,448.15,172.9,164.9,0.782,1207352.7,1207352.7,18034,0,0,0,L,1122011218,1,125.17,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726018,255591.00
03/04/2019 14:00,2,5.447,ACTIVE,217.35,361.89,60.006,1551726004,"201051344000594","174011545737251",32.07,16.30,0,334.24,450.86,176.9,168.8,0.791,1222263.7,1222263.7,41865,0,0,0,L,1122011218,1,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726019,255592.00
03/04/2019 14:00,2,3.088,ACTIVE,218.93,393.15,60.017,1551726004,"201051344000469","174011545737251",35.82,-1.00,0,371.21,442.14,112.1,106.3,0.513,1203064.2,1203064.2,10155,0,0,0,L,1122011218,1,123.81,125.17,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726020,255593.00
03/04/2019 14:00,2,5.072,ACTIVE,217.58,375.71,60.006,1551726004,"201051344000585","174011545737251",33.50,6.00,0,342.95,453.56,172.1,164.2,0.782,1222050.8,1222050.8,18085,0,0,0,L,1122011218,1,124.49,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726021,255594.00
03/04/2019 14:00,2,4.457,ACTIVE,219.39,381.12,60.017,1551726004,"201051344000853","174011545737251",34.31,6.00,0,348.06,453.26,154.8,147.5,0.694,1224415.0,1224415.0,9757,0,0,0,L,1122011218,1,124.72,124.94,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726022,255595.00
03/04/2019 14:00,2,5.166,ACTIVE,216.45,360.69,60.012,1551726004,"201051344001145","174011545737251",32.03,8.50,0,336.94,446.65,167.4,159.6,0.769,1222648.4,1222648.4,17999,0,0,0,L,1122011218,1,124.27,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726023,255596.00
03/04/2019 14:00,2,5.279,ACTIVE,217.13,362.49,60.012,1551726004,"201051344000438","174011545737251",32.10,8.00,0,336.94,446.95,171.8,163.9,0.782,1215790.1,1215790.1,18046,0,0,0,L,1122011218,1,124.94,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726024,255597.00
03/04/2019 14:00,2,5.266,ACTIVE,217.13,363.09,60.006,1551726004,"201051344001135","174011545737251",32.20,10.30,0,337.24,452.06,171.8,163.8,0.782,1203158.7,1203158.7,18002,0,0,0,L,1122011218,1,124.72,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726024,255598.00
03/04/2019 14:00,2,4.529,ACTIVE,218.71,382.93,60.006,1551726004,"201051344000983","174011545737251",34.41,5.50,0,347.46,451.16,157.8,150.4,0.742,1222783.6,1222783.6,9763,0,0,0,L,1122011218,1,124.27,124.49,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726025,255599.00
03/04/2019 14:00,2,4.568,ACTIVE,217.13,380.22,59.996,1551726004,"201051344001203","174011545737251",34.23,6.30,0,349.56,449.35,158.2,150.8,0.725,1212047.4,1212047.4,18047,0,0,0,L,1122011218,1,125.17,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726026,255600.00
03/04/2019 14:00,2,5.096,ACTIVE,216.45,368.80,60.028,1551726004,"201051344001230","174011545737251",32.60,10.00,0,330.93,443.34,168.2,160.4,0.769,1207271.3,1207271.3,17855,0,0,0,L,1122011218,1,124.49,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726027,255601.00
03/04/2019 14:00,2,5.211,ACTIVE,216.45,367.90,60.017,1551726004,"201051344000646","174011545737251",32.62,9.70,0,332.43,449.65,172.2,164.3,0.800,1201143.4,1201143.4,18015,0,0,0,L,1122011218,1,124.49,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726028,255602.00
03/04/2019 14:00,2,5.412,ACTIVE,218.26,360.69,60.006,1551726004,"201051344000867","174011545737251",31.87,9.00,0,333.63,450.56,174.6,166.6,0.782,1200873.2,1200873.2,41936,0,0,0,L,1122011218,1,124.27,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726029,255603.00
03/04/2019 14:00,2,2.451,ACTIVE,218.26,395.85,59.985,1551726004,"201051344000633","174011545737251",36.40,5.00,0,367.60,432.82,90.6,85.5,0.415,1199853.1,1199853.1,41988,0,0,0,L,1122011218,1,124.27,124.49,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726030,255604.00
03/04/2019 14:00,2,5.250,ACTIVE,216.45,366.40,60.001,1551726004,"201051344000955","174011545737251",32.48,7.70,0,334.54,450.56,172.7,164.7,0.804,1220624.7,1220624.7,18039,0,0,0,L,1122011218,1,124.04,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726031,255605.00
03/04/2019 14:00,2,5.428,ACTIVE,218.26,360.38,60.012,1551726004,"201051344000648","174011545737251",31.89,6.70,0,333.63,445.15,175.3,167.3,0.791,1212896.7,1212896.7,41495,0,0,0,L,1122011218,1,123.59,124.72,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726032,255606.00
03/04/2019 14:00,2,5.416,ACTIVE,218.71,363.09,60.017,1551726004,"201051344000645","174011545737251",32.12,6.00,0,334.24,444.85,176.3,168.2,0.782,1217919.3,1217919.3,41454,0,0,0,L,1122011218,1,124.49,124.72,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726034,255607.00
03/04/2019 14:00,2,3.982,ACTIVE,218.71,387.44,59.990,1551726004,"201051344000569","174011545737251",35.09,3.00,0,358.28,447.55,141.5,134.6,0.641,1233911.7,1233911.7,9679,0,0,0,L,1122011218,1,123.81,124.94,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726035,255608.00
03/04/2019 14:00,2,5.309,ACTIVE,218.71,368.50,60.012,1551726004,"179051228000119","174011545737251",32.84,10.70,0,339.04,449.95,176.5,168.4,0.835,21911.2,21911.2,9748,0,0,0,L,46974696,1,124.27,125.17,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726036,255609.00
03/04/2019 14:15,2,7.223,ACTIVE,220.52,370.60,60.001,1551726904,"201051344000579","174011545737251",32.48,9.00,0,338.44,421.70,237.6,227.4,1.083,1231976.9,1231976.9,10123,0,0,0,L,1122011218,1,124.94,125.17,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726906,255610.00
03/04/2019 14:15,2,5.908,ACTIVE,218.26,389.54,60.001,1551726904,"201051344001025","174011545737251",34.87,7.30,0,360.99,435.53,208.8,199.6,0.924,1216313.2,1216313.2,18045,0,0,0,L,1122011218,1,124.94,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726906,255611.00
03/04/2019 14:15,2,5.047,ACTIVE,218.48,354.67,60.006,1551726904,"201051344001093","174011545737251",23.24,1.00,0,321.01,390.14,118.8,112.7,0.526,1200585.6,1200585.6,18056,0,0,0,L,1122011218,1,125.17,123.81,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726907,255612.00
03/04/2019 14:15,2,5.889,ACTIVE,220.29,388.34,60.017,1551726904,"201051344000458","174011545737251",34.61,6.70,0,360.69,431.02,206.2,197.1,0.946,1217057.7,1217057.7,9871,0,0,0,L,1122011218,1,124.94,125.40,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726908,255613.00
03/04/2019 14:15,2,6.613,ACTIVE,217.13,381.42,59.996,1551726904,"201051344000890","174011545737251",33.73,9.30,0,350.47,428.01,226.1,216.3,1.016,1212618.9,1212618.9,17998,0,0,0,L,1122011218,1,124.94,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726909,255614.00
03/04/2019 14:15,2,3.658,ACTIVE,220.29,355.28,60.012,1551726904,"201051344000988","174011545737251",23.70,-2.00,0,320.71,396.75,88.1,83.1,0.393,945844.0,945844.0,10225,0,0,0,L,1122011218,1,124.72,125.62,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726910,255615.00
03/04/2019 14:15,2,6.920,ACTIVE,218.71,375.11,60.001,1551726904,"201051344000582","174011545737251",32.72,3.30,0,344.45,427.41,229.3,219.4,1.021,1192205.2,1192205.2,17970,0,0,0,L,1122011218,1,125.40,124.04,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726911,255616.00
03/04/2019 14:15,2,7.121,ACTIVE,218.93,377.52,59.990,1551726904,"201051344000868","174011545737251",33.20,1.50,0,350.17,433.12,239.2,228.9,1.052,1202468.7,1202468.7,41908,0,0,0,L,1122011218,1,124.04,125.17,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726912,255617.00
03/04/2019 14:15,2,7.367,ACTIVE,220.29,372.11,60.006,1551726904,"201051344000576","174011545737251",32.60,3.30,0,338.44,423.81,243.2,232.8,1.096,1220589.0,1220589.0,13948,0,0,0,L,1122011218,1,124.94,125.17,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726913,255618.00
03/04/2019 14:15,2,7.139,ACTIVE,220.52,375.41,60.001,1551726904,"201051344001158","174011545737251",32.78,5.50,0,339.04,424.11,236.7,226.5,1.069,1197297.2,1197297.2,10175,0,0,0,L,1122011218,1,124.72,125.17,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726914,255619.00
03/04/2019 14:15,2,7.146,ACTIVE,218.71,370.60,60.001,1551726904,"201051344000917","174011545737251",32.30,7.00,0,340.85,423.50,233.7,223.6,1.083,1209858.9,1209858.9,17840,0,0,0,L,1122011218,1,125.17,124.04,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726915,255620.00
03/04/2019 14:15,2,7.004,ACTIVE,217.80,357.08,60.001,1551726904,"201051344000417","174011545737251",21.25,7.00,0,333.93,392.55,150.7,143.5,0.694,978842.6,978842.6,18081,0,0,0,L,1122011218,1,124.72,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726916,255621.00
03/04/2019 14:15,2,7.182,ACTIVE,217.13,368.20,60.012,1551726904,"201051344000685","174011545737251",32.12,5.50,0,337.84,419.60,233.6,223.6,1.096,1214486.9,1214486.9,18051,0,0,0,L,1122011218,1,125.17,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726917,255622.00
03/04/2019 14:15,2,6.951,ACTIVE,218.71,378.42,59.996,1551726904,"201051344000651","174011545737251",33.08,5.50,0,347.46,429.52,233.0,223.0,1.065,1207397.4,1207397.4,18035,0,0,0,L,1122011218,1,125.62,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726918,255623.00
03/04/2019 14:15,2,7.396,ACTIVE,218.48,366.40,60.001,1551726904,"201051344000594","174011545737251",31.87,13.30,0,337.84,424.11,238.5,228.3,1.056,1222309.4,1222309.4,41866,0,0,0,L,1122011218,1,124.04,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726919,255624.00
03/04/2019 14:15,2,4.201,ACTIVE,220.52,397.05,60.006,1551726904,"201051344000469","174011545737251",35.94,-3.00,0,376.62,433.72,152.9,145.7,0.694,1203093.4,1203093.4,10156,0,0,0,L,1122011218,1,124.49,125.85,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726919,255625.00
03/04/2019 14:15,2,6.963,ACTIVE,218.71,382.33,60.001,1551726904,"201051344000585","174011545737251",33.38,5.00,0,351.97,433.42,235.4,225.2,1.061,1222095.6,1222095.6,18086,0,0,0,L,1122011218,1,124.94,124.27,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726920,255626.00
03/04/2019 14:15,2,6.068,ACTIVE,220.97,391.04,59.996,1551726904,"201051344000853","174011545737251",35.01,3.30,0,359.18,435.23,214.8,205.4,0.968,1224455.7,1224455.7,9758,0,0,0,L,1122011218,1,125.40,125.85,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726921,255627.00
03/04/2019 14:15,2,7.191,ACTIVE,217.35,367.90,59.996,1551726904,"201051344001145","174011545737251",32.18,7.00,0,337.84,422.30,234.3,224.2,1.065,1222692.7,1222692.7,18000,0,0,0,L,1122011218,1,124.72,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726922,255628.00
03/04/2019 14:15,2,7.195,ACTIVE,218.26,371.51,60.012,1551726904,"201051344000438","174011545737251",32.52,7.30,0,341.75,426.81,236.9,226.7,1.069,1215835.3,1215835.3,18047,0,0,0,L,1122011218,1,125.40,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726923,255629.00
03/04/2019 14:15,2,7.219,ACTIVE,218.48,370.30,59.996,1551726904,"201051344001135","174011545737251",32.24,8.50,0,339.65,424.11,235.4,225.3,1.056,1203203.7,1203203.7,18003,0,0,0,L,1122011218,1,125.17,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726924,255630.00
03/04/2019 14:15,2,6.266,ACTIVE,220.29,386.53,60.006,1551726904,"201051344000983","174011545737251",34.27,4.50,0,358.58,433.12,217.4,207.9,0.999,1222824.7,1222824.7,9764,0,0,0,L,1122011218,1,124.94,125.17,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726925,255631.00
03/04/2019 14:15,2,6.244,ACTIVE,218.71,388.34,60.043,1551726904,"201051344001203","174011545737251",34.47,5.50,0,360.99,434.33,218.2,208.6,0.999,1212088.7,1212088.7,18048,0,0,0,L,1122011218,1,125.85,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726926,255632.00
03/04/2019 14:15,2,7.070,ACTIVE,217.13,370.60,59.996,1551726904,"201051344001230","174011545737251",32.40,7.00,0,339.95,421.10,232.1,222.1,1.047,1207315.3,1207315.3,17856,0,0,0,L,1122011218,1,124.94,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726927,255633.00
03/04/2019 14:15,2,7.117,ACTIVE,217.58,373.61,60.022,1551726904,"201051344000646","174011545737251",32.62,7.70,0,340.55,423.20,235.1,225.0,1.074,1201188.3,1201188.3,18016,0,0,0,L,1122011218,1,125.17,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726928,255634.00
03/04/2019 14:15,2,7.438,ACTIVE,219.39,368.50,60.006,1551726904,"201051344000867","174011545737251",31.97,7.70,0,336.64,428.61,240.7,230.4,1.065,1200919.2,1200919.2,41937,0,0,0,L,1122011218,1,124.72,124.72,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726929,255635.00
03/04/2019 14:15,2,3.467,ACTIVE,219.61,398.56,60.017,1551726904,"201051344000633","174011545737251",36.34,3.00,0,375.71,427.71,127.6,121.3,0.597,1199877.1,1199877.1,41989,0,0,0,L,1122011218,1,124.72,125.17,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726930,255636.00
03/04/2019 14:15,2,7.168,ACTIVE,217.58,373.61,60.012,1551726904,"201051344000955","174011545737251",32.58,6.00,0,341.75,422.30,236.6,226.4,1.087,1220670.0,1220670.0,18040,0,0,0,L,1122011218,1,124.49,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726931,255637.00
03/04/2019 14:15,2,7.467,ACTIVE,219.84,370.00,60.022,1551726904,"201051344000648","174011545737251",32.38,3.30,0,338.14,424.71,244.9,234.4,1.087,1212943.2,1212943.2,41496,0,0,0,L,1122011218,1,124.27,125.40,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726932,255638.00
03/04/2019 14:15,2,7.680,ACTIVE,220.29,368.50,60.012,1551726904,"201051344000645","174011545737251",32.08,4.50,0,336.64,424.41,249.5,238.9,1.087,1217966.4,1217966.4,41455,0,0,0,L,1122011218,1,124.94,125.40,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726934,255639.00
03/04/2019 14:15,2,5.656,ACTIVE,220.29,393.45,60.017,1551726904,"201051344000569","174011545737251",35.29,2.50,0,368.20,436.13,201.9,192.9,0.902,1233949.5,1233949.5,9680,0,0,0,L,1122011218,1,124.49,125.40,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726935,255640.00
03/04/2019 14:15,2,7.525,ACTIVE,220.52,375.11,60.006,1551726904,"179051228000119","174011545737251",32.70,9.30,0,341.75,430.12,249.1,238.5,1.153,21958.4,21958.4,9749,0,0,0,L,46974696,1,124.94,125.85,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551726936,255641.00
03/04/2019 14:30,2,7.775,ACTIVE,221.42,372.11,60.028,1551727804,"201051344000579","174011545737251",31.71,10.30,0,336.04,436.73,249.6,239.0,1.149,1232033.1,1232033.1,10124,0,0,0,L,1122011218,1,125.40,125.85,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727805,255642.00
03/04/2019 14:30,2,6.436,ACTIVE,219.16,380.52,60.033,1551727804,"201051344001025","174011545737251",33.93,9.00,0,349.56,440.34,221.0,211.4,0.986,1216363.2,1216363.2,18046,0,0,0,L,1122011218,1,125.40,124.27,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727806,255643.00
03/04/2019 14:30,2,5.650,ACTIVE,218.93,356.48,60.028,1551727804,"201051344001093","174011545737251",22.48,2.00,0,336.94,391.34,128.7,122.3,0.566,1200614.3,1200614.3,18057,0,0,0,L,1122011218,1,125.62,124.04,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727807,255644.00
03/04/2019 14:30,2,6.279,ACTIVE,220.97,385.33,60.006,1551727804,"201051344000458","174011545737251",34.23,7.30,0,355.28,434.63,217.7,208.2,0.994,1217107.3,1217107.3,9872,0,0,0,L,1122011218,1,125.40,125.85,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727808,255645.00
