ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2019 14:30,2,7.244,ACTIVE,218.03,371.81,60.012,1551727804,"201051344000890","174011545737251",32.42,10.70,0,342.95,437.33,237.8,227.6,1.069,1212673.0,1212673.0,17999,0,0,0,L,1122011218,1,125.40,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727809,255646.00
03/04/2019 14:30,2,3.936,ACTIVE,220.97,357.38,60.017,1551727804,"201051344000988","174011545737251",23.18,1.50,0,321.91,397.66,92.3,87.2,0.420,945864.8,945864.8,10226,0,0,0,L,1122011218,1,124.94,126.07,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727810,255647.00
03/04/2019 14:30,2,7.424,ACTIVE,219.61,371.51,60.022,1551727804,"201051344000582","174011545737251",32.16,5.00,0,336.94,441.54,241.7,231.3,1.087,1192260.0,1192260.0,17971,0,0,0,L,1122011218,1,125.85,124.49,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727811,255648.00
03/04/2019 14:30,2,7.604,ACTIVE,219.84,373.31,60.017,1551727804,"201051344000868","174011545737251",32.68,2.00,0,340.85,443.94,251.4,240.8,1.118,1202525.3,1202525.3,41909,0,0,0,L,1122011218,1,124.49,125.62,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727812,255649.00
03/04/2019 14:30,2,7.871,ACTIVE,221.19,372.11,60.038,1551727804,"201051344000576","174011545737251",31.83,5.50,0,335.74,440.34,253.8,243.0,1.114,1220646.2,1220646.2,13949,0,0,0,L,1122011218,1,125.40,125.62,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727813,255650.00
03/04/2019 14:30,2,7.652,ACTIVE,221.19,369.40,60.028,1551727804,"201051344001158","174011545737251",31.79,6.00,0,335.74,439.13,246.3,235.8,1.114,1197353.2,1197353.2,10176,0,0,0,L,1122011218,1,125.17,125.62,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727814,255651.00
03/04/2019 14:30,2,7.615,ACTIVE,219.39,367.90,60.022,1551727804,"201051344000917","174011545737251",31.67,8.50,0,333.93,440.34,244.3,233.9,1.127,1209914.3,1209914.3,17841,0,0,0,L,1122011218,1,125.62,124.72,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727815,255652.00
03/04/2019 14:30,2,7.447,ACTIVE,218.48,359.18,60.049,1551727804,"201051344000417","174011545737251",20.75,9.00,0,334.84,400.36,156.7,149.4,0.720,978878.4,978878.4,18082,0,0,0,L,1122011218,1,125.17,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727816,255653.00
03/04/2019 14:30,2,7.604,ACTIVE,218.03,365.80,60.028,1551727804,"201051344000685","174011545737251",31.61,6.70,0,336.64,437.63,243.4,233.0,1.145,1214542.4,1214542.4,18052,0,0,0,L,1122011218,1,125.62,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727816,255654.00
03/04/2019 14:30,2,7.389,ACTIVE,219.39,371.21,60.022,1551727804,"201051344000651","174011545737251",32.34,6.30,0,336.04,438.53,242.1,231.7,1.087,1207452.6,1207452.6,18036,0,0,0,L,1122011218,1,126.07,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727818,255655.00
03/04/2019 14:30,2,7.756,ACTIVE,218.93,368.80,60.059,1551727804,"201051344000594","174011545737251",31.53,13.70,0,333.33,443.94,247.5,236.9,1.114,1222365.6,1222365.6,41867,0,0,0,L,1122011218,1,124.27,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727819,255656.00
03/04/2019 14:30,2,4.459,ACTIVE,221.19,394.05,60.012,1551727804,"201051344000469","174011545737251",35.58,-1.50,0,373.61,435.23,160.7,153.2,0.720,1203130.0,1203130.0,10157,0,0,0,L,1122011218,1,124.94,126.07,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727819,255657.00
03/04/2019 14:30,2,7.414,ACTIVE,219.61,372.41,60.022,1551727804,"201051344000585","174011545737251",32.50,6.30,0,341.45,442.74,244.1,233.7,1.087,1222151.2,1222151.2,18087,0,0,0,L,1122011218,1,125.40,124.72,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727820,255658.00
03/04/2019 14:30,2,6.451,ACTIVE,221.42,383.23,60.012,1551727804,"201051344000853","174011545737251",33.87,6.30,0,350.17,438.23,221.4,211.8,0.990,1224506.5,1224506.5,9759,0,0,0,L,1122011218,1,125.62,126.07,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727821,255659.00
03/04/2019 14:30,2,7.555,ACTIVE,218.03,365.19,60.012,1551727804,"201051344001145","174011545737251",31.63,7.00,0,336.94,440.04,241.7,231.3,1.087,1222747.8,1222747.8,18001,0,0,0,L,1122011218,1,124.94,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727822,255660.00
03/04/2019 14:30,2,7.574,ACTIVE,218.71,366.70,60.012,1551727804,"201051344000438","174011545737251",31.73,8.00,0,336.34,441.54,243.2,232.8,1.092,1215890.9,1215890.9,18048,0,0,0,L,1122011218,1,125.62,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727823,255661.00
03/04/2019 14:30,2,7.592,ACTIVE,219.16,367.90,60.028,1551727804,"201051344001135","174011545737251",31.63,10.30,0,336.94,440.64,243.1,232.7,1.083,1203259.1,1203259.1,18004,0,0,0,L,1122011218,1,125.62,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727824,255662.00
03/04/2019 14:30,2,6.627,ACTIVE,220.97,382.33,60.028,1551727804,"201051344000983","174011545737251",33.70,5.00,0,348.66,435.23,225.9,216.1,1.039,1222876.3,1222876.3,9765,0,0,0,L,1122011218,1,125.40,125.62,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727825,255663.00
03/04/2019 14:30,2,6.646,ACTIVE,219.39,381.12,60.012,1551727804,"201051344001203","174011545737251",33.54,7.30,0,351.67,439.43,225.8,216.0,1.030,1212140.4,1212140.4,18049,0,0,0,L,1122011218,1,126.07,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727826,255664.00
03/04/2019 14:30,2,7.480,ACTIVE,217.80,365.49,60.049,1551727804,"201051344001230","174011545737251",31.83,8.00,0,335.14,437.03,241.0,230.7,1.092,1207370.1,1207370.1,17857,0,0,0,L,1122011218,1,125.17,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727827,255665.00
03/04/2019 14:30,2,7.582,ACTIVE,218.03,365.19,60.033,1551727804,"201051344000646","174011545737251",31.69,9.00,0,336.34,440.94,243.2,232.8,1.118,1201243.7,1201243.7,18017,0,0,0,L,1122011218,1,125.40,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727828,255666.00
03/04/2019 14:30,2,7.705,ACTIVE,219.84,369.10,60.001,1551727804,"201051344000867","174011545737251",31.95,8.50,0,334.24,442.14,248.9,238.4,1.092,1200975.6,1200975.6,41938,0,0,0,L,1122011218,1,124.94,124.94,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727829,255667.00
03/04/2019 14:30,2,3.658,ACTIVE,220.06,393.15,60.033,1551727804,"201051344000633","174011545737251",35.72,3.70,0,372.71,429.22,132.4,125.9,0.614,1199907.1,1199907.1,41990,0,0,0,L,1122011218,1,125.17,125.40,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727830,255668.00
03/04/2019 14:30,2,7.572,ACTIVE,217.58,365.49,60.038,1551727804,"201051344000955","174011545737251",31.73,8.00,0,337.54,439.43,243.1,232.7,1.127,1220725.5,1220725.5,18041,0,0,0,L,1122011218,1,124.49,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727831,255669.00
03/04/2019 14:30,2,7.877,ACTIVE,220.29,370.90,60.033,1551727804,"201051344000648","174011545737251",31.51,5.00,0,334.84,439.13,251.1,240.5,1.127,1213000.0,1213000.0,41497,0,0,0,L,1122011218,1,124.49,125.62,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727832,255670.00
03/04/2019 14:30,2,7.748,ACTIVE,220.74,370.60,60.033,1551727804,"201051344000645","174011545737251",32.30,7.00,0,335.44,438.83,253.4,242.6,1.118,1218023.7,1218023.7,41456,0,0,0,L,1122011218,1,125.17,125.62,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727833,255671.00
03/04/2019 14:30,2,5.922,ACTIVE,220.52,388.94,60.028,1551727804,"201051344000569","174011545737251",34.71,2.50,0,360.99,439.13,208.1,198.9,0.941,1233996.9,1233996.9,9681,0,0,0,L,1122011218,1,124.72,125.85,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727834,255672.00
03/04/2019 14:30,2,7.643,ACTIVE,220.97,379.02,60.028,1551727804,"179051228000119","174011545737251",32.76,11.00,0,340.55,444.54,253.6,242.8,1.193,22015.6,22015.6,9750,0,0,0,L,46974696,1,125.17,126.07,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551727835,255673.00
03/04/2019 14:45,2,5.988,ACTIVE,219.61,364.29,59.996,1551728704,"201051344000579","174011545737251",32.14,9.30,0,335.74,426.51,194.9,186.2,0.893,1232083.6,1232083.6,10125,0,0,0,L,1122011218,1,124.49,124.72,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728706,255674.00
03/04/2019 14:45,2,5.033,ACTIVE,217.80,380.52,59.975,1551728704,"201051344001025","174011545737251",34.07,7.70,0,351.67,432.82,173.8,165.9,0.778,1216408.0,1216408.0,18047,0,0,0,L,1122011218,1,124.72,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728706,255675.00
03/04/2019 14:45,2,4.475,ACTIVE,217.80,352.87,60.022,1551728704,"201051344001093","174011545737251",23.10,1.50,0,337.24,387.14,104.6,99.1,0.446,1200640.6,1200640.6,18058,0,0,0,L,1122011218,1,124.94,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728707,255676.00
03/04/2019 14:45,2,4.916,ACTIVE,219.16,382.03,60.006,1551728704,"201051344000458","174011545737251",34.27,7.30,0,354.67,428.31,170.5,162.7,0.782,1217151.3,1217151.3,9873,0,0,0,L,1122011218,1,124.49,124.94,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728708,255677.00
03/04/2019 14:45,2,5.523,ACTIVE,216.90,376.01,60.012,1551728704,"201051344000890","174011545737251",33.52,9.70,0,342.35,424.71,187.4,179.0,0.857,1212721.2,1212721.2,18000,0,0,0,L,1122011218,1,124.72,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728709,255678.00
03/04/2019 14:45,2,2.998,ACTIVE,219.16,364.29,60.017,1551728704,"201051344000988","174011545737251",23.62,-0.50,0,324.02,395.85,71.7,67.3,0.570,945883.1,945883.1,10227,0,0,0,L,1122011218,1,124.27,124.94,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728710,255679.00
03/04/2019 14:45,2,5.674,ACTIVE,218.26,373.01,60.017,1551728704,"201051344000582","174011545737251",33.06,3.70,0,337.84,425.01,190.0,181.4,0.844,1192308.9,1192308.9,17972,0,0,0,L,1122011218,1,124.94,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728711,255680.00
03/04/2019 14:45,2,5.865,ACTIVE,218.26,374.51,60.033,1551728704,"201051344000868","174011545737251",33.12,3.00,0,339.65,428.91,196.7,187.9,0.875,1202576.1,1202576.1,41910,0,0,0,L,1122011218,1,123.81,124.94,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728712,255681.00
03/04/2019 14:45,2,6.119,ACTIVE,219.39,367.30,60.017,1551728704,"201051344000576","174011545737251",32.28,4.50,0,335.74,428.91,200.1,191.2,0.902,1220697.6,1220697.6,13950,0,0,0,L,1122011218,1,124.72,124.94,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728713,255682.00
03/04/2019 14:45,2,5.930,ACTIVE,219.61,369.10,60.012,1551728704,"201051344001158","174011545737251",32.44,6.70,0,336.04,425.91,194.9,186.2,0.902,1197403.2,1197403.2,10177,0,0,0,L,1122011218,1,124.49,124.94,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728714,255683.00
03/04/2019 14:45,2,5.807,ACTIVE,217.58,369.10,59.990,1551728704,"201051344000917","174011545737251",32.66,6.70,0,336.64,420.50,192.1,183.5,0.893,1209963.8,1209963.8,17842,0,0,0,L,1122011218,1,124.49,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728715,255684.00
03/04/2019 14:45,2,5.756,ACTIVE,217.13,352.87,59.975,1551728704,"201051344000417","174011545737251",21.31,7.70,0,334.54,394.65,124.2,118.0,0.575,978910.0,978910.0,18083,0,0,0,L,1122011218,1,124.27,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728716,255685.00
03/04/2019 14:45,2,5.887,ACTIVE,216.67,366.70,60.017,1551728704,"201051344000685","174011545737251",32.18,6.00,0,335.74,420.20,191.9,183.3,0.910,1214591.7,1214591.7,18053,0,0,0,L,1122011218,1,124.94,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728717,255686.00
03/04/2019 14:45,2,5.725,ACTIVE,218.03,373.31,60.012,1551728704,"201051344000651","174011545737251",33.16,5.00,0,339.34,424.41,192.1,183.5,0.866,1207501.9,1207501.9,18037,0,0,0,L,1122011218,1,125.40,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728718,255687.00
03/04/2019 14:45,2,5.967,ACTIVE,217.58,366.40,60.017,1551728704,"201051344000594","174011545737251",32.28,14.00,0,334.54,422.90,195.0,186.3,0.862,1222415.8,1222415.8,41868,0,0,0,L,1122011218,1,123.81,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728719,255688.00
03/04/2019 14:45,2,3.461,ACTIVE,219.39,394.65,60.012,1551728704,"201051344000469","174011545737251",36.02,-2.00,0,372.41,428.91,126.1,119.8,0.588,1203162.4,1203162.4,10158,0,0,0,L,1122011218,1,124.04,125.40,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728720,255689.00
03/04/2019 14:45,2,5.770,ACTIVE,218.03,373.91,60.006,1551728704,"201051344000585","174011545737251",33.14,5.50,0,341.45,428.91,193.4,184.8,0.875,1222200.9,1222200.9,18088,0,0,0,L,1122011218,1,124.49,124.04,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728721,255690.00
03/04/2019 14:45,2,4.971,ACTIVE,219.84,384.73,60.001,1551728704,"201051344000853","174011545737251",34.53,6.00,0,352.87,430.42,174.0,166.0,0.791,1224551.3,1224551.3,9760,0,0,0,L,1122011218,1,124.94,125.17,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728722,255691.00
03/04/2019 14:45,2,5.824,ACTIVE,217.13,365.49,60.001,1551728704,"201051344001145","174011545737251",32.30,7.30,0,336.04,421.10,190.5,181.9,0.866,1222796.8,1222796.8,18002,0,0,0,L,1122011218,1,124.49,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728723,255692.00
03/04/2019 14:45,2,5.820,ACTIVE,217.58,370.30,59.996,1551728704,"201051344000438","174011545737251",32.68,6.70,0,336.34,421.70,192.6,183.9,0.875,1215940.3,1215940.3,18049,0,0,0,L,1122011218,1,124.94,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728724,255693.00
03/04/2019 14:45,2,5.836,ACTIVE,217.80,367.30,60.033,1551728704,"201051344001135","174011545737251",32.44,7.30,0,337.84,420.50,191.6,183.0,0.866,1203308.4,1203308.4,18005,0,0,0,L,1122011218,1,124.94,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728725,255694.00
03/04/2019 14:45,2,5.133,ACTIVE,219.16,380.52,60.049,1551728704,"201051344000983","174011545737251",34.07,5.50,0,351.37,428.91,177.1,169.0,0.831,1222921.8,1222921.8,9766,0,0,0,L,1122011218,1,124.49,124.72,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728725,255695.00
03/04/2019 14:45,2,5.102,ACTIVE,218.03,382.33,60.012,1551728704,"201051344001203","174011545737251",34.21,6.30,0,351.97,431.92,176.7,168.7,0.818,1212185.8,1212185.8,18050,0,0,0,L,1122011218,1,125.40,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728726,255696.00
03/04/2019 14:45,2,5.762,ACTIVE,216.67,367.60,60.017,1551728704,"201051344001230","174011545737251",32.40,7.70,0,333.93,418.09,189.1,180.6,0.862,1207418.6,1207418.6,17858,0,0,0,L,1122011218,1,124.72,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728727,255697.00
03/04/2019 14:45,2,5.859,ACTIVE,217.13,365.49,60.017,1551728704,"201051344000646","174011545737251",32.34,7.70,0,336.04,422.00,192.0,183.4,0.884,1201292.7,1201292.7,18018,0,0,0,L,1122011218,1,124.72,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728728,255698.00
03/04/2019 14:45,2,6.021,ACTIVE,218.48,367.90,59.985,1551728704,"201051344000867","174011545737251",32.26,9.30,0,335.44,422.00,196.8,188.0,0.879,1201025.8,1201025.8,41939,0,0,0,L,1122011218,1,124.49,124.49,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728729,255699.00
03/04/2019 14:45,2,2.822,ACTIVE,218.71,396.15,60.022,1551728704,"201051344000633","174011545737251",36.46,4.00,0,372.11,422.30,104.1,98.6,0.477,1199933.4,1199933.4,41991,0,0,0,L,1122011218,1,124.49,124.72,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728730,255700.00
03/04/2019 14:45,2,5.854,ACTIVE,216.90,367.90,60.012,1551728704,"201051344000955","174011545737251",32.50,7.30,0,337.54,421.10,192.6,183.9,0.888,1220774.7,1220774.7,18042,0,0,0,L,1122011218,1,124.27,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728731,255701.00
03/04/2019 14:45,2,6.021,ACTIVE,218.71,366.10,60.033,1551728704,"201051344000648","174011545737251",32.28,5.50,0,334.54,422.60,196.8,188.0,0.902,1213050.6,1213050.6,41498,0,0,0,L,1122011218,1,123.81,124.94,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728732,255702.00
03/04/2019 14:45,2,6.102,ACTIVE,219.16,366.70,60.012,1551728704,"201051344000645","174011545737251",32.22,5.50,0,334.54,422.60,199.2,190.3,0.884,1218075.0,1218075.0,41457,0,0,0,L,1122011218,1,124.72,124.94,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728734,255703.00
03/04/2019 14:45,2,4.527,ACTIVE,218.93,389.24,60.054,1551728704,"201051344000569","174011545737251",35.13,2.50,0,362.19,431.32,161.1,153.6,0.738,1234038.5,1234038.5,9682,0,0,0,L,1122011218,1,124.04,124.94,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728735,255704.00
03/04/2019 14:45,2,5.998,ACTIVE,219.16,371.51,60.017,1551728704,"179051228000119","174011545737251",32.74,10.00,0,339.95,428.61,198.9,190.0,0.937,22066.9,22066.9,9751,0,0,0,L,46974696,1,124.49,125.40,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551728736,255705.00
03/04/2019 15:00,2,7.625,ACTIVE,221.64,377.52,59.990,1551729604,"201051344000579","174011545737251",32.94,8.50,0,336.34,437.03,254.3,243.6,1.153,1232137.2,1232137.2,10126,0,0,0,L,1122011218,1,125.62,125.85,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729605,255706.00
03/04/2019 15:00,2,6.660,ACTIVE,218.93,385.33,60.017,1551729604,"201051344001025","174011545737251",34.21,9.30,0,351.37,439.43,230.4,220.5,0.986,1216456.2,1216456.2,18048,0,0,0,L,1122011218,1,125.40,124.27,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729606,255707.00
03/04/2019 15:00,2,6.367,ACTIVE,219.39,357.38,59.964,1551729604,"201051344001093","174011545737251",22.42,2.50,0,337.24,392.85,144.5,137.6,0.605,1200669.8,1200669.8,18059,0,0,0,L,1122011218,1,125.85,124.04,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729607,255708.00
03/04/2019 15:00,2,6.674,ACTIVE,221.64,383.53,60.012,1551729604,"201051344000458","174011545737251",33.79,6.30,0,357.38,434.93,228.3,218.4,1.039,1217198.6,1217198.6,9874,0,0,0,L,1122011218,1,125.62,126.07,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729608,255709.00
03/04/2019 15:00,2,7.545,ACTIVE,218.48,370.60,60.001,1551729604,"201051344000890","174011545737251",32.16,10.00,0,342.95,430.72,245.9,235.4,1.105,1212772.8,1212772.8,18001,0,0,0,L,1122011218,1,125.62,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729609,255710.00
03/04/2019 15:00,2,4.072,ACTIVE,221.42,358.28,59.996,1551729604,"201051344000988","174011545737251",23.50,-0.50,0,333.03,396.45,96.8,91.5,0.433,945902.8,945902.8,10228,0,0,0,L,1122011218,1,125.40,126.30,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729610,255711.00
03/04/2019 15:00,2,7.658,ACTIVE,220.06,369.70,60.028,1551729604,"201051344000582","174011545737251",32.28,4.50,0,336.64,431.02,250.3,239.6,1.105,1192361.2,1192361.2,17973,0,0,0,L,1122011218,1,126.07,124.72,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729611,255712.00
03/04/2019 15:00,2,7.402,ACTIVE,220.06,384.43,60.001,1551729604,"201051344000868","174011545737251",33.99,3.00,0,345.36,440.64,254.2,243.4,1.127,1202630.3,1202630.3,41911,0,0,0,L,1122011218,1,124.72,125.85,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729612,255713.00
03/04/2019 15:00,2,7.430,ACTIVE,221.42,383.23,60.012,1551729604,"201051344000576","174011545737251",33.73,4.50,0,336.34,440.94,253.2,242.5,1.140,1220752.3,1220752.3,13951,0,0,0,L,1122011218,1,125.40,125.85,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729613,255714.00
03/04/2019 15:00,2,7.621,ACTIVE,221.87,376.31,60.001,1551729604,"201051344001158","174011545737251",32.88,5.50,0,336.04,436.73,253.5,242.8,1.145,1197456.7,1197456.7,10178,0,0,0,L,1122011218,1,125.62,125.85,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729614,255715.00
03/04/2019 15:00,2,7.781,ACTIVE,219.61,371.81,60.043,1551729604,"201051344000917","174011545737251",32.22,8.50,0,334.84,433.42,253.8,243.0,1.158,1210016.8,1210016.8,17843,0,0,0,L,1122011218,1,125.62,124.49,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729615,255716.00
03/04/2019 15:00,2,7.688,ACTIVE,218.71,358.58,60.028,1551729604,"201051344000417","174011545737251",20.77,7.00,0,333.63,398.26,161.9,154.3,0.742,978944.0,978944.0,18084,0,0,0,L,1122011218,1,125.40,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729616,255717.00
03/04/2019 15:00,2,7.828,ACTIVE,218.26,366.40,59.980,1551729604,"201051344000685","174011545737251",31.79,6.70,0,337.84,431.02,251.9,241.3,1.153,1214644.7,1214644.7,18054,0,0,0,L,1122011218,1,125.85,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729617,255718.00
03/04/2019 15:00,2,7.598,ACTIVE,220.06,373.01,60.017,1551729604,"201051344000651","174011545737251",32.70,6.70,0,340.25,432.52,251.6,240.9,1.136,1207554.8,1207554.8,18038,0,0,0,L,1122011218,1,126.53,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729618,255719.00
03/04/2019 15:00,2,7.594,ACTIVE,219.39,376.31,60.017,1551729604,"201051344000594","174011545737251",33.10,13.70,0,336.94,438.53,254.1,243.3,1.092,1222469.6,1222469.6,41869,0,0,0,L,1122011218,1,124.49,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729619,255720.00
03/04/2019 15:00,2,4.654,ACTIVE,221.64,399.16,60.022,1551729604,"201051344000469","174011545737251",35.96,-2.50,0,375.41,436.13,169.8,162.0,0.773,1203197.6,1203197.6,10159,0,0,0,L,1122011218,1,125.17,126.30,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729620,255721.00
03/04/2019 15:00,2,7.475,ACTIVE,219.84,383.23,60.006,1551729604,"201051344000585","174011545737251",33.54,7.00,0,346.26,438.23,253.6,242.8,1.149,1222254.5,1222254.5,18089,0,0,0,L,1122011218,1,125.40,124.72,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729621,255722.00
03/04/2019 15:00,2,6.740,ACTIVE,222.10,384.73,60.022,1551729604,"201051344000853","174011545737251",33.95,6.00,0,354.97,440.04,231.5,221.5,1.021,1224599.8,1224599.8,9761,0,0,0,L,1122011218,1,126.07,126.30,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729622,255723.00
03/04/2019 15:00,2,7.799,ACTIVE,218.26,367.30,59.996,1551729604,"201051344001145","174011545737251",31.91,7.30,0,337.54,432.82,252.1,241.4,1.127,1222849.6,1222849.6,18003,0,0,0,L,1122011218,1,125.17,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729623,255724.00
03/04/2019 15:00,2,7.709,ACTIVE,219.16,370.00,60.022,1551729604,"201051344000438","174011545737251",32.18,8.50,0,336.94,433.12,251.2,240.5,1.127,1215993.4,1215993.4,18050,0,0,0,L,1122011218,1,125.85,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729624,255725.00
03/04/2019 15:00,2,7.770,ACTIVE,219.39,368.20,59.953,1551729604,"201051344001135","174011545737251",32.08,8.00,0,337.54,433.72,252.3,241.6,1.123,1203361.5,1203361.5,18006,0,0,0,L,1122011218,1,125.62,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729624,255726.00
03/04/2019 15:00,2,6.963,ACTIVE,221.42,382.63,60.022,1551729604,"201051344000983","174011545737251",33.60,4.00,0,355.28,436.73,236.9,226.7,1.092,1222971.1,1222971.1,9767,0,0,0,L,1122011218,1,125.62,125.62,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729625,255727.00
03/04/2019 15:00,2,6.854,ACTIVE,219.61,380.52,59.996,1551729604,"201051344001203","174011545737251",33.77,6.70,0,352.27,436.43,234.4,224.3,1.083,1212234.8,1212234.8,18051,0,0,0,L,1122011218,1,126.53,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729626,255728.00
03/04/2019 15:00,2,7.742,ACTIVE,218.03,369.40,59.996,1551729604,"201051344001230","174011545737251",32.03,7.70,0,338.14,428.61,250.8,240.2,1.127,1207470.9,1207470.9,17859,0,0,0,L,1122011218,1,125.40,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729627,255729.00
03/04/2019 15:00,2,7.812,ACTIVE,218.48,368.80,60.038,1551729604,"201051344000646","174011545737251",31.99,8.00,0,336.94,434.93,253.1,242.4,1.153,1201345.7,1201345.7,18019,0,0,0,L,1122011218,1,125.62,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729628,255730.00
03/04/2019 15:00,2,7.490,ACTIVE,220.29,377.82,60.033,1551729604,"201051344000867","174011545737251",33.48,9.30,0,335.14,437.63,253.5,242.8,1.127,1201079.9,1201079.9,41940,0,0,0,L,1122011218,1,125.17,125.17,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729629,255731.00
03/04/2019 15:00,2,3.748,ACTIVE,220.52,397.96,60.006,1551729604,"201051344000633","174011545737251",36.28,3.30,0,376.01,428.91,137.7,131.0,0.632,1199962.1,1199962.1,41992,0,0,0,L,1122011218,1,125.17,125.62,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729630,255732.00
03/04/2019 15:00,2,7.783,ACTIVE,218.48,373.01,60.022,1551729604,"201051344000955","174011545737251",32.18,8.50,0,339.34,433.12,253.6,242.8,1.162,1220827.8,1220827.8,18043,0,0,0,L,1122011218,1,124.94,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729631,255733.00
03/04/2019 15:00,2,7.510,ACTIVE,220.74,382.03,60.033,1551729604,"201051344000648","174011545737251",33.48,6.00,0,334.54,436.43,254.6,243.8,1.123,1213105.2,1213105.2,41499,0,0,0,L,1122011218,1,124.72,126.07,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729632,255734.00
03/04/2019 15:00,2,7.463,ACTIVE,221.19,383.83,60.012,1551729604,"201051344000645","174011545737251",33.73,5.00,0,336.04,437.33,255.1,244.3,1.114,1218130.2,1218130.2,41458,0,0,0,L,1122011218,1,125.62,125.85,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729634,255735.00
03/04/2019 15:00,2,6.189,ACTIVE,221.19,394.05,59.990,1551729604,"201051344000569","174011545737251",35.05,3.70,0,366.10,440.64,219.8,210.2,0.994,1234084.1,1234084.1,9683,0,0,0,L,1122011218,1,124.94,126.07,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729635,255736.00
03/04/2019 15:00,2,7.396,ACTIVE,221.19,383.23,60.017,1551729604,"179051228000119","174011545737251",34.01,10.30,0,341.45,440.34,254.6,243.8,1.158,22122.2,22122.2,9752,0,0,0,L,46974696,1,125.40,126.30,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551729636,255737.00
03/04/2019 15:15,2,6.881,ACTIVE,220.52,367.60,60.001,1551730504,"201051344000579","174011545737251",31.81,10.70,0,336.04,432.52,221.5,211.9,1.012,1232194.2,1232194.2,10127,0,0,0,L,1122011218,1,124.94,125.17,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730506,255738.00
03/04/2019 15:15,2,5.840,ACTIVE,218.26,379.92,60.022,1551730504,"201051344001025","174011545737251",34.03,10.30,0,348.66,435.53,201.2,192.3,0.897,1216507.6,1216507.6,18049,0,0,0,L,1122011218,1,124.94,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730507,255739.00
03/04/2019 15:15,2,5.775,ACTIVE,218.03,356.18,59.985,1551730504,"201051344001093","174011545737251",22.32,3.00,0,337.84,392.55,130.4,124.0,0.570,1200702.4,1200702.4,18060,0,0,0,L,1122011218,1,125.17,123.59,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730508,255740.00
03/04/2019 15:15,2,5.715,ACTIVE,220.29,382.33,60.001,1551730504,"201051344000458","174011545737251",33.99,7.30,0,352.27,432.52,196.6,187.9,0.902,1217249.2,1217249.2,9875,0,0,0,L,1122011218,1,124.94,125.40,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730509,255741.00
03/04/2019 15:15,2,6.391,ACTIVE,217.13,374.21,60.006,1551730504,"201051344000890","174011545737251",32.86,11.00,0,342.05,427.71,212.8,203.5,0.977,1212827.5,1212827.5,18002,0,0,0,L,1122011218,1,124.94,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730509,255742.00
03/04/2019 15:15,2,3.498,ACTIVE,220.06,355.88,60.012,1551730504,"201051344000988","174011545737251",23.42,2.00,0,323.11,395.25,83.0,78.1,0.371,945923.9,945923.9,10229,0,0,0,L,1122011218,1,124.72,125.40,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730510,255743.00
03/04/2019 15:15,2,6.494,ACTIVE,218.71,371.81,59.959,1551730504,"201051344000582","174011545737251",32.64,5.50,0,335.74,425.91,214.6,205.2,0.959,1192416.6,1192416.6,17974,0,0,0,L,1122011218,1,125.40,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730511,255744.00
03/04/2019 15:15,2,6.703,ACTIVE,218.93,375.11,60.028,1551730504,"201051344000868","174011545737251",32.98,3.00,0,338.74,437.03,223.9,214.2,0.999,1202687.9,1202687.9,41912,0,0,0,L,1122011218,1,124.27,125.17,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730512,255745.00
03/04/2019 15:15,2,6.932,ACTIVE,220.29,368.80,60.022,1551730504,"201051344000576","174011545737251",32.03,5.50,0,335.14,437.63,224.6,214.9,1.012,1220810.4,1220810.4,13952,0,0,0,L,1122011218,1,124.94,125.17,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730513,255746.00
03/04/2019 15:15,2,6.680,ACTIVE,220.52,370.30,60.022,1551730504,"201051344001158","174011545737251",32.36,7.30,0,334.54,433.42,218.9,209.3,0.994,1197513.4,1197513.4,10179,0,0,0,L,1122011218,1,124.94,125.17,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730514,255747.00
03/04/2019 15:15,2,6.742,ACTIVE,218.48,364.89,59.985,1551730504,"201051344000917","174011545737251",31.93,8.00,0,335.44,428.01,217.9,208.4,1.008,1210073.2,1210073.2,17844,0,0,0,L,1122011218,1,125.17,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730515,255748.00
03/04/2019 15:15,2,6.609,ACTIVE,217.58,356.18,60.022,1551730504,"201051344000417","174011545737251",20.79,8.00,0,337.84,397.05,139.3,132.5,0.645,978979.8,978979.8,18085,0,0,0,L,1122011218,1,124.72,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730516,255749.00
03/04/2019 15:15,2,6.607,ACTIVE,217.13,366.70,59.985,1551730504,"201051344000685","174011545737251",32.12,8.00,0,336.64,423.81,214.8,205.4,1.012,1214700.5,1214700.5,18055,0,0,0,L,1122011218,1,125.17,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730517,255750.00
03/04/2019 15:15,2,6.490,ACTIVE,218.48,372.11,60.038,1551730504,"201051344000651","174011545737251",32.62,8.00,0,336.94,426.51,214.1,204.7,0.959,1207610.5,1207610.5,18039,0,0,0,L,1122011218,1,125.62,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730518,255751.00
03/04/2019 15:15,2,6.812,ACTIVE,218.26,366.40,60.001,1551730504,"201051344000594","174011545737251",31.79,15.50,0,334.84,434.33,219.2,209.6,0.963,1222526.5,1222526.5,41870,0,0,0,L,1122011218,1,124.04,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730519,255752.00
03/04/2019 15:15,2,3.984,ACTIVE,220.29,393.45,60.022,1551730504,"201051344000469","174011545737251",35.68,0.00,0,370.30,434.63,144.0,137.0,0.667,1203234.8,1203234.8,10160,0,0,0,L,1122011218,1,124.49,125.62,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730520,255753.00
03/04/2019 15:15,2,6.623,ACTIVE,218.48,372.11,60.033,1551730504,"201051344000585","174011545737251",32.70,7.70,0,339.34,434.02,219.3,209.7,0.994,1222311.2,1222311.2,18090,0,0,0,L,1122011218,1,124.94,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730521,255754.00
03/04/2019 15:15,2,5.803,ACTIVE,220.52,378.72,60.012,1551730504,"201051344000853","174011545737251",33.66,6.70,0,351.97,437.03,197.7,188.9,0.893,1224651.0,1224651.0,9762,0,0,0,L,1122011218,1,125.40,125.40,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730522,255755.00
03/04/2019 15:15,2,6.637,ACTIVE,217.35,367.30,60.017,1551730504,"201051344001145","174011545737251",32.18,8.00,0,336.94,425.61,216.3,206.8,0.981,1222905.5,1222905.5,18004,0,0,0,L,1122011218,1,124.49,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730523,255756.00
03/04/2019 15:15,2,6.566,ACTIVE,218.03,368.80,60.006,1551730504,"201051344000438","174011545737251",32.32,7.30,0,336.34,426.21,215.0,205.6,0.972,1216049.1,1216049.1,18051,0,0,0,L,1122011218,1,125.17,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730524,255757.00
03/04/2019 15:15,2,6.627,ACTIVE,218.26,364.59,60.012,1551730504,"201051344001135","174011545737251",32.07,10.70,0,336.34,426.21,215.0,205.6,0.963,1203417.1,1203417.1,18007,0,0,0,L,1122011218,1,125.17,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730525,255758.00
03/04/2019 15:15,2,5.910,ACTIVE,220.06,381.12,60.028,1551730504,"201051344000983","174011545737251",33.75,5.00,0,350.17,432.82,201.9,192.9,0.946,1223023.3,1223023.3,9768,0,0,0,L,1122011218,1,124.94,124.94,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730527,255759.00
03/04/2019 15:15,2,5.787,ACTIVE,218.48,382.03,60.012,1551730504,"201051344001203","174011545737251",33.97,7.30,0,351.37,434.33,199.2,190.3,0.919,1212286.4,1212286.4,18052,0,0,0,L,1122011218,1,125.85,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730527,255760.00
03/04/2019 15:15,2,6.588,ACTIVE,217.13,365.49,59.985,1551730504,"201051344001230","174011545737251",32.08,9.30,0,333.63,425.91,214.0,204.6,0.972,1207526.2,1207526.2,17860,0,0,0,L,1122011218,1,124.72,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730528,255761.00
03/04/2019 15:15,2,6.611,ACTIVE,217.35,368.80,60.022,1551730504,"201051344000646","174011545737251",32.20,9.30,0,333.93,427.41,215.6,206.1,0.994,1201401.3,1201401.3,18020,0,0,0,L,1122011218,1,124.94,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730529,255762.00
03/04/2019 15:15,2,6.912,ACTIVE,219.16,367.30,59.985,1551730504,"201051344000867","174011545737251",31.63,9.70,0,334.24,432.82,221.2,211.6,0.972,1201137.0,1201137.0,41941,0,0,0,L,1122011218,1,124.72,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730530,255763.00
03/04/2019 15:15,2,3.127,ACTIVE,219.39,396.75,59.964,1551730504,"201051344000633","174011545737251",36.30,4.00,0,369.40,428.91,115.0,109.1,0.530,1199991.9,1199991.9,41993,0,0,0,L,1122011218,1,124.94,125.17,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730531,255764.00
03/04/2019 15:15,2,6.518,ACTIVE,217.58,370.90,59.943,1551730504,"201051344000955","174011545737251",32.56,7.70,0,335.14,425.01,214.8,205.4,0.994,1220883.2,1220883.2,18044,0,0,0,L,1122011218,1,124.49,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730532,255765.00
03/04/2019 15:15,2,6.971,ACTIVE,219.61,368.20,60.017,1551730504,"201051344000648","174011545737251",31.75,6.00,0,334.54,432.22,224.2,214.5,0.994,1213162.8,1213162.8,41500,0,0,0,L,1122011218,1,124.27,125.40,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730534,255766.00
03/04/2019 15:15,2,7.035,ACTIVE,220.06,367.30,59.996,1551730504,"201051344000645","174011545737251",31.95,6.70,0,334.24,434.63,227.7,217.8,0.999,1218188.5,1218188.5,41459,0,0,0,L,1122011218,1,125.17,125.40,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730535,255767.00
03/04/2019 15:15,2,5.357,ACTIVE,220.06,389.24,60.006,1551730504,"201051344000569","174011545737251",34.73,3.30,0,358.88,438.23,188.5,180.0,0.840,1234132.1,1234132.1,9684,0,0,0,L,1122011218,1,124.49,125.40,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730536,255768.00
03/04/2019 15:15,2,6.889,ACTIVE,220.06,375.11,60.001,1551730504,"179051228000119","174011545737251",32.60,11.00,0,339.04,436.43,227.5,217.7,1.065,22180.1,22180.1,9753,0,0,0,L,46974696,1,124.94,125.85,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551730537,255769.00
03/04/2019 15:30,2,5.938,ACTIVE,219.84,367.30,60.006,1551731404,"201051344000579","174011545737251",32.46,9.00,0,336.04,421.40,195.1,186.4,0.902,1232244.4,1232244.4,10128,0,0,0,L,1122011218,1,124.72,124.94,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731405,255770.00
03/04/2019 15:30,2,5.139,ACTIVE,218.03,384.13,60.006,1551731404,"201051344001025","174011545737251",34.35,9.00,0,353.17,431.02,178.6,170.5,0.800,1216553.3,1216553.3,18050,0,0,0,L,1122011218,1,124.72,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731406,255771.00
03/04/2019 15:30,2,5.301,ACTIVE,218.03,354.97,60.033,1551731404,"201051344001093","174011545737251",22.30,2.00,0,320.11,389.24,119.6,113.5,0.521,1200732.5,1200732.5,18061,0,0,0,L,1122011218,1,124.94,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731407,255772.00
03/04/2019 15:30,2,4.979,ACTIVE,219.61,383.83,60.001,1551731404,"201051344000458","174011545737251",34.49,7.00,0,355.28,426.21,173.9,165.9,0.809,1217293.8,1217293.8,9876,0,0,0,L,1122011218,1,124.72,125.17,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731409,255773.00
03/04/2019 15:30,2,5.555,ACTIVE,217.13,375.41,59.990,1551731404,"201051344000890","174011545737251",33.40,10.00,0,344.76,422.30,187.8,179.3,0.853,1212875.8,1212875.8,18003,0,0,0,L,1122011218,1,124.94,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731410,255774.00
03/04/2019 15:30,2,3.025,ACTIVE,219.39,363.39,60.012,1551731404,"201051344000988","174011545737251",23.84,-1.00,0,326.12,395.25,73.2,68.8,0.592,945942.4,945942.4,10230,0,0,0,L,1122011218,1,124.27,125.40,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731410,255775.00
03/04/2019 15:30,2,5.729,ACTIVE,218.48,371.81,60.038,1551731404,"201051344000582","174011545737251",32.74,5.00,0,337.54,422.00,189.8,181.3,0.844,1192465.3,1192465.3,17975,0,0,0,L,1122011218,1,125.17,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731411,255776.00
03/04/2019 15:30,2,5.855,ACTIVE,218.71,379.02,60.043,1551731404,"201051344000868","174011545737251",33.46,2.50,0,341.15,427.11,198.4,189.6,0.875,1202738.7,1202738.7,41913,0,0,0,L,1122011218,1,124.04,125.17,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731412,255777.00
03/04/2019 15:30,2,6.127,ACTIVE,219.84,367.90,60.033,1551731404,"201051344000576","174011545737251",32.24,4.50,0,335.14,423.50,200.0,191.1,0.902,1220861.5,1220861.5,13953,0,0,0,L,1122011218,1,124.72,124.94,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731413,255778.00
03/04/2019 15:30,2,5.924,ACTIVE,219.84,371.51,60.017,1551731404,"201051344001158","174011545737251",32.68,5.50,0,335.74,421.40,196.0,187.3,0.897,1197563.3,1197563.3,10180,0,0,0,L,1122011218,1,124.49,124.94,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731414,255779.00
03/04/2019 15:30,2,5.889,ACTIVE,218.26,369.40,60.006,1551731404,"201051344000917","174011545737251",32.62,7.70,0,334.24,420.80,194.5,185.8,0.897,1210122.8,1210122.8,17845,0,0,0,L,1122011218,1,124.94,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731415,255780.00
03/04/2019 15:30,2,5.801,ACTIVE,217.58,354.37,60.006,1551731404,"201051344000417","174011545737251",21.15,7.00,0,319.51,391.04,124.3,118.1,0.575,979011.3,979011.3,18086,0,0,0,L,1122011218,1,124.49,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731416,255781.00
03/04/2019 15:30,2,5.857,ACTIVE,216.90,368.20,60.012,1551731404,"201051344000685","174011545737251",32.46,7.30,0,334.84,417.79,192.6,184.0,0.910,1214749.6,1214749.6,18056,0,0,0,L,1122011218,1,125.17,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731417,255782.00
03/04/2019 15:30,2,5.783,ACTIVE,218.26,373.01,60.028,1551731404,"201051344000651","174011545737251",33.00,6.70,0,339.65,422.90,193.3,184.6,0.888,1207659.6,1207659.6,18040,0,0,0,L,1122011218,1,125.62,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731418,255783.00
03/04/2019 15:30,2,5.916,ACTIVE,218.03,372.41,60.028,1551731404,"201051344000594","174011545737251",32.92,14.00,0,335.44,422.30,197.2,188.4,0.866,1222576.6,1222576.6,41871,0,0,0,L,1122011218,1,123.81,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731419,255784.00
03/04/2019 15:30,2,3.494,ACTIVE,219.84,400.06,60.001,1551731404,"201051344000469","174011545737251",36.64,-1.00,0,360.99,429.82,128.9,122.5,0.601,1203267.6,1203267.6,10161,0,0,0,L,1122011218,1,124.27,125.62,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731420,255785.00
03/04/2019 15:30,2,5.895,ACTIVE,218.48,375.41,59.996,1551731404,"201051344000585","174011545737251",33.12,5.50,0,338.44,426.51,197.6,188.8,0.893,1222361.5,1222361.5,18091,0,0,0,L,1122011218,1,124.72,124.27,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731421,255786.00
03/04/2019 15:30,2,5.080,ACTIVE,220.29,387.44,60.017,1551731404,"201051344000853","174011545737251",34.69,3.70,0,356.78,431.02,178.5,170.4,0.804,1224696.3,1224696.3,9763,0,0,0,L,1122011218,1,125.17,125.40,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731422,255787.00
