ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2019 15:30,2,5.904,ACTIVE,217.35,368.50,59.996,1551731404,"201051344001145","174011545737251",32.42,8.00,0,336.04,418.70,193.9,185.2,0.884,1222954.9,1222954.9,18005,0,0,0,L,1122011218,1,124.72,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731423,255788.00
03/04/2019 15:30,2,5.805,ACTIVE,218.03,371.21,60.022,1551731404,"201051344000438","174011545737251",32.82,7.00,0,337.54,420.20,193.0,184.4,0.875,1216098.1,1216098.1,18052,0,0,0,L,1122011218,1,125.17,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731424,255789.00
03/04/2019 15:30,2,5.854,ACTIVE,218.03,367.60,60.033,1551731404,"201051344001135","174011545737251",32.54,9.30,0,337.24,420.20,192.8,184.2,0.866,1203466.1,1203466.1,18008,0,0,0,L,1122011218,1,125.17,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731425,255790.00
03/04/2019 15:30,2,5.205,ACTIVE,219.84,385.03,60.017,1551731404,"201051344000983","174011545737251",34.43,5.00,0,351.07,427.71,181.5,173.2,0.835,1223069.2,1223069.2,9769,0,0,0,L,1122011218,1,124.72,124.94,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731426,255791.00
03/04/2019 15:30,2,5.082,ACTIVE,218.26,384.43,60.028,1551731404,"201051344001203","174011545737251",34.55,7.00,0,354.97,428.61,177.8,169.7,0.822,1212331.4,1212331.4,18053,0,0,0,L,1122011218,1,125.62,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731426,255792.00
03/04/2019 15:30,2,5.781,ACTIVE,217.13,370.00,60.054,1551731404,"201051344001230","174011545737251",32.66,7.30,0,334.24,418.70,191.2,182.6,0.862,1207574.7,1207574.7,17861,0,0,0,L,1122011218,1,124.94,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731427,255793.00
03/04/2019 15:30,2,5.863,ACTIVE,217.35,368.50,60.012,1551731404,"201051344000646","174011545737251",32.50,7.30,0,334.84,420.50,193.0,184.3,0.888,1201450.1,1201450.1,18021,0,0,0,L,1122011218,1,124.94,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731428,255794.00
03/04/2019 15:30,2,5.957,ACTIVE,218.93,372.71,60.017,1551731404,"201051344000867","174011545737251",32.94,7.70,0,335.44,421.40,198.8,189.9,0.888,1201187.3,1201187.3,41942,0,0,0,L,1122011218,1,124.49,124.72,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731429,255795.00
03/04/2019 15:30,2,2.795,ACTIVE,219.16,397.96,60.017,1551731404,"201051344000633","174011545737251",36.52,4.50,0,360.69,425.01,103.0,97.5,0.473,1200017.8,1200017.8,41994,0,0,0,L,1122011218,1,124.72,124.94,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731430,255796.00
03/04/2019 15:30,2,5.725,ACTIVE,217.13,374.21,59.985,1551731404,"201051344000955","174011545737251",33.12,7.00,0,337.84,419.00,192.0,183.4,0.888,1220931.9,1220931.9,18045,0,0,0,L,1122011218,1,124.27,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731431,255797.00
03/04/2019 15:30,2,6.100,ACTIVE,219.16,366.70,60.001,1551731404,"201051344000648","174011545737251",32.38,4.50,0,335.14,419.00,199.9,191.0,0.893,1213213.5,1213213.5,41501,0,0,0,L,1122011218,1,124.04,125.17,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731432,255798.00
03/04/2019 15:30,2,6.189,ACTIVE,219.84,368.50,60.017,1551731404,"201051344000645","174011545737251",32.30,6.70,0,335.44,420.50,202.4,193.5,0.888,1218239.8,1218239.8,41460,0,0,0,L,1122011218,1,124.94,125.40,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731433,255799.00
03/04/2019 15:30,2,4.676,ACTIVE,219.39,393.15,60.006,1551731404,"201051344000569","174011545737251",35.35,2.50,0,360.99,430.12,167.3,159.5,0.760,1234174.4,1234174.4,9685,0,0,0,L,1122011218,1,124.27,125.17,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731434,255800.00
03/04/2019 15:30,2,6.035,ACTIVE,219.61,372.41,60.028,1551731404,"179051228000119","174011545737251",32.88,10.30,0,340.25,424.41,200.9,192.0,0.941,22231.2,22231.2,9754,0,0,0,L,46974696,1,124.72,125.62,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551731435,255801.00
03/04/2019 15:45,2,5.438,ACTIVE,219.39,373.31,60.028,1551732304,"201051344000579","174011545737251",33.06,6.70,0,330.63,414.19,182.0,173.7,0.831,1232285.9,1232285.9,10129,0,0,0,L,1122011218,1,124.49,124.49,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732305,255802.00
03/04/2019 15:45,2,4.812,ACTIVE,216.67,382.63,60.033,1551732304,"201051344001025","174011545737251",34.47,8.00,0,345.06,423.50,167.9,160.1,0.738,1216591.3,1216591.3,18051,0,0,0,L,1122011218,1,124.27,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732306,255803.00
03/04/2019 15:45,2,5.059,ACTIVE,216.67,352.87,60.001,1551732304,"201051344001093","174011545737251",22.17,2.00,0,319.51,388.64,113.7,107.8,0.504,1200757.9,1200757.9,18062,0,0,0,L,1122011218,1,124.49,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732307,255804.00
03/04/2019 15:45,2,4.613,ACTIVE,218.93,383.83,59.996,1551732304,"201051344000458","174011545737251",34.69,4.50,0,346.26,425.01,162.1,154.5,0.742,1217330.6,1217330.6,9877,0,0,0,L,1122011218,1,124.49,124.72,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732308,255805.00
03/04/2019 15:45,2,5.152,ACTIVE,215.77,376.31,60.038,1551732304,"201051344000890","174011545737251",33.56,8.00,0,341.15,417.49,174.9,166.9,0.800,1212915.5,1212915.5,18004,0,0,0,L,1122011218,1,124.27,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732309,255806.00
03/04/2019 15:45,2,2.799,ACTIVE,218.93,362.49,60.012,1551732304,"201051344000988","174011545737251",23.91,-2.50,0,333.93,394.05,67.9,63.6,0.544,945957.5,945957.5,10231,0,0,0,L,1122011218,1,124.04,124.72,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732310,255807.00
03/04/2019 15:45,2,5.275,ACTIVE,217.13,372.41,59.996,1551732304,"201051344000582","174011545737251",32.92,5.00,0,332.43,415.09,175.8,167.7,0.795,1192505.4,1192505.4,17976,0,0,0,L,1122011218,1,124.72,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732311,255808.00
03/04/2019 15:45,2,5.354,ACTIVE,218.03,376.92,60.001,1551732304,"201051344000868","174011545737251",33.60,1.00,0,334.84,422.90,182.2,173.9,0.813,1202780.5,1202780.5,41914,0,0,0,L,1122011218,1,123.59,124.49,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732312,255809.00
03/04/2019 15:45,2,5.494,ACTIVE,219.16,373.01,60.043,1551732304,"201051344000576","174011545737251",33.08,3.70,0,330.93,415.39,184.1,175.7,0.831,1220903.7,1220903.7,13954,0,0,0,L,1122011218,1,124.49,124.49,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732313,255810.00
03/04/2019 15:45,2,5.398,ACTIVE,219.16,370.30,59.996,1551732304,"201051344001158","174011545737251",32.94,3.30,0,330.03,414.49,180.0,171.8,0.835,1197604.5,1197604.5,10181,0,0,0,L,1122011218,1,124.27,124.49,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732314,255811.00
03/04/2019 15:45,2,5.395,ACTIVE,216.90,368.80,60.006,1551732304,"201051344000917","174011545737251",32.64,6.30,0,330.63,414.79,178.3,170.2,0.831,1210163.6,1210163.6,17846,0,0,0,L,1122011218,1,124.49,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732315,255812.00
03/04/2019 15:45,2,5.238,ACTIVE,216.45,352.87,60.006,1551732304,"201051344000417","174011545737251",21.61,5.50,0,319.81,389.24,114.6,108.7,0.530,979037.3,979037.3,18087,0,0,0,L,1122011218,1,124.04,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732316,255813.00
03/04/2019 15:45,2,5.334,ACTIVE,216.00,370.00,60.043,1551732304,"201051344000685","174011545737251",32.76,4.50,0,327.02,410.28,176.9,168.9,0.840,1214790.0,1214790.0,18057,0,0,0,L,1122011218,1,124.72,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732317,255814.00
03/04/2019 15:45,2,5.270,ACTIVE,217.13,374.21,60.033,1551732304,"201051344000651","174011545737251",33.44,4.50,0,331.83,418.39,178.3,170.2,0.800,1207700.3,1207700.3,18041,0,0,0,L,1122011218,1,125.17,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732318,255815.00
03/04/2019 15:45,2,5.453,ACTIVE,217.58,371.21,60.033,1551732304,"201051344000594","174011545737251",32.98,12.70,0,332.13,417.79,182.1,173.8,0.804,1222618.1,1222618.1,41872,0,0,0,L,1122011218,1,123.81,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732319,255816.00
03/04/2019 15:45,2,3.240,ACTIVE,219.16,399.46,60.017,1551732304,"201051344000469","174011545737251",36.66,-3.00,0,337.54,430.12,120.3,114.2,0.535,1203294.8,1203294.8,10162,0,0,0,L,1122011218,1,124.04,124.94,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732320,255817.00
03/04/2019 15:45,2,5.393,ACTIVE,217.13,376.31,59.969,1551732304,"201051344000585","174011545737251",33.48,4.50,0,334.84,420.50,182.9,174.6,0.831,1222403.1,1222403.1,18092,0,0,0,L,1122011218,1,124.27,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732321,255818.00
03/04/2019 15:45,2,4.666,ACTIVE,219.61,387.44,60.028,1551732304,"201051344000853","174011545737251",34.89,3.00,0,346.26,426.21,164.9,157.2,0.738,1224733.8,1224733.8,9764,0,0,0,L,1122011218,1,124.94,124.94,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732322,255819.00
03/04/2019 15:45,2,5.383,ACTIVE,216.22,366.70,60.001,1551732304,"201051344001145","174011545737251",32.72,6.30,0,333.33,412.68,178.4,170.3,0.813,1222995.4,1222995.4,18006,0,0,0,L,1122011218,1,124.27,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732323,255820.00
03/04/2019 15:45,2,5.359,ACTIVE,216.67,369.40,60.017,1551732304,"201051344000438","174011545737251",32.76,5.50,0,331.23,413.59,177.8,169.7,0.813,1216138.6,1216138.6,18053,0,0,0,L,1122011218,1,124.72,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732323,255821.00
03/04/2019 15:45,2,5.281,ACTIVE,216.67,373.01,60.006,1551732304,"201051344001135","174011545737251",33.22,6.70,0,335.14,413.89,177.6,169.5,0.804,1203506.5,1203506.5,18009,0,0,0,L,1122011218,1,124.49,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732324,255822.00
03/04/2019 15:45,2,4.746,ACTIVE,219.16,386.83,60.049,1551732304,"201051344000983","174011545737251",34.77,3.30,0,341.15,426.51,167.2,159.5,0.791,1223107.0,1223107.0,9770,0,0,0,L,1122011218,1,124.49,124.27,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732325,255823.00
03/04/2019 15:45,2,4.662,ACTIVE,216.90,384.73,60.033,1551732304,"201051344001203","174011545737251",34.67,6.00,0,343.25,423.81,163.7,156.1,0.760,1212368.5,1212368.5,18054,0,0,0,L,1122011218,1,124.94,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732326,255824.00
03/04/2019 15:45,2,5.234,ACTIVE,216.00,370.60,60.033,1551732304,"201051344001230","174011545737251",32.98,6.00,0,328.52,415.39,174.8,166.8,0.804,1207614.4,1207614.4,17862,0,0,0,L,1122011218,1,124.49,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732327,255825.00
03/04/2019 15:45,2,5.326,ACTIVE,216.00,371.21,59.990,1551732304,"201051344000646","174011545737251",32.92,5.50,0,333.03,413.89,177.6,169.4,0.818,1201490.5,1201490.5,18022,0,0,0,L,1122011218,1,124.49,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732328,255826.00
03/04/2019 15:45,2,5.504,ACTIVE,218.26,367.90,60.017,1551732304,"201051344000867","174011545737251",32.74,7.30,0,329.43,416.59,182.4,174.2,0.813,1201228.9,1201228.9,41943,0,0,0,L,1122011218,1,124.27,124.04,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732329,255827.00
03/04/2019 15:45,2,5.193,ACTIVE,218.48,357.38,60.001,1551732304,"201051344000633","174011545737251",22.17,2.00,0,323.41,433.72,116.6,110.6,0.521,1200040.7,1200040.7,41995,0,0,0,L,1122011218,1,124.49,124.49,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732330,255828.00
03/04/2019 15:45,2,5.262,ACTIVE,216.22,372.71,59.980,1551732304,"201051344000955","174011545737251",33.08,5.00,0,333.63,414.79,176.3,168.3,0.831,1220972.1,1220972.1,18046,0,0,0,L,1122011218,1,123.81,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732331,255829.00
03/04/2019 15:45,2,5.525,ACTIVE,218.71,369.70,60.012,1551732304,"201051344000648","174011545737251",32.80,2.50,0,325.82,415.99,183.6,175.3,0.835,1213255.4,1213255.4,41502,0,0,0,L,1122011218,1,123.81,124.72,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732332,255830.00
03/04/2019 15:45,2,5.561,ACTIVE,219.16,372.41,60.059,1551732304,"201051344000645","174011545737251",32.98,5.50,0,327.32,415.69,185.6,177.2,0.822,1218282.2,1218282.2,41461,0,0,0,L,1122011218,1,124.72,124.72,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732334,255831.00
03/04/2019 15:45,2,4.283,ACTIVE,218.93,390.44,59.990,1551732304,"201051344000569","174011545737251",35.38,2.00,0,352.57,430.72,153.7,146.4,0.707,1234209.5,1234209.5,9686,0,0,0,L,1122011218,1,124.04,124.72,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732335,255832.00
03/04/2019 15:45,2,5.535,ACTIVE,219.16,371.21,60.012,1551732304,"179051228000119","174011545737251",32.90,8.00,0,326.12,417.79,184.3,176.0,0.871,22273.5,22273.5,9755,0,0,0,L,46974696,1,124.49,125.17,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551732336,255833.00
03/04/2019 16:00,2,3.553,ACTIVE,216.90,362.49,60.065,1551733204,"201051344000579","174011545737251",32.74,6.70,0,343.85,414.79,117.8,111.8,0.544,1232324.5,1232324.5,10130,0,0,0,L,1122011218,1,123.36,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733205,255834.00
03/04/2019 16:00,2,3.209,ACTIVE,215.32,376.92,60.054,1551733204,"201051344001025","174011545737251",34.29,7.70,0,359.18,421.10,111.7,105.9,0.495,1216627.0,1216627.0,18052,0,0,0,L,1122011218,1,123.36,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733206,255835.00
03/04/2019 16:00,2,3.684,ACTIVE,215.54,356.18,60.043,1551733204,"201051344001093","174011545737251",21.89,1.00,0,320.71,387.44,81.8,77.0,0.354,1200782.0,1200782.0,18063,0,0,0,L,1122011218,1,123.59,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733207,255836.00
03/04/2019 16:00,2,3.361,ACTIVE,216.90,379.02,60.033,1551733204,"201051344000458","174011545737251",34.57,6.00,0,363.09,424.11,117.7,111.7,0.544,1217364.9,1217364.9,9878,0,0,0,L,1122011218,1,123.59,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733208,255837.00
03/04/2019 16:00,2,3.869,ACTIVE,215.09,370.30,60.033,1551733204,"201051344000890","174011545737251",33.42,6.70,0,351.07,418.09,130.9,124.5,0.597,1212952.7,1212952.7,18005,0,0,0,L,1122011218,1,123.81,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733209,255838.00
03/04/2019 16:00,2,2.061,ACTIVE,216.90,354.37,60.038,1551733204,"201051344000988","174011545737251",23.62,-3.00,0,335.14,393.15,49.4,45.8,0.398,945971.6,945971.6,10232,0,0,0,L,1122011218,1,123.14,124.04,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733210,255839.00
03/04/2019 16:00,2,3.848,ACTIVE,216.22,365.80,60.059,1551733204,"201051344000582","174011545737251",32.90,3.70,0,344.45,412.98,128.1,121.7,0.583,1192542.7,1192542.7,17977,0,0,0,L,1122011218,1,124.04,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733211,255840.00
03/04/2019 16:00,2,3.654,ACTIVE,216.22,371.51,60.043,1551733204,"201051344000868","174011545737251",33.52,0.00,0,351.97,420.20,123.9,117.7,0.557,1202819.1,1202819.1,41915,0,0,0,L,1122011218,1,122.91,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733212,255841.00
03/04/2019 16:00,2,3.180,ACTIVE,216.67,365.80,60.049,1551733204,"201051344000576","174011545737251",32.96,3.00,0,343.85,417.19,106.1,100.5,0.477,1220942.7,1220942.7,13955,0,0,0,L,1122011218,1,123.36,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733213,255842.00
03/04/2019 16:00,2,3.010,ACTIVE,216.00,362.19,60.065,1551733204,"201051344001158","174011545737251",32.74,2.50,0,345.06,414.79,99.7,94.3,0.446,1197642.7,1197642.7,10182,0,0,0,L,1122011218,1,122.91,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733214,255843.00
03/04/2019 16:00,2,2.775,ACTIVE,215.09,361.89,60.043,1551733204,"201051344000917","174011545737251",32.78,5.00,0,339.95,412.98,91.9,86.8,0.411,1210201.4,1210201.4,17847,0,0,0,L,1122011218,1,123.14,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733215,255844.00
03/04/2019 16:00,2,2.518,ACTIVE,214.41,352.27,60.049,1551733204,"201051344000417","174011545737251",21.37,4.50,0,319.51,387.44,54.4,50.6,0.442,979061.5,979061.5,18088,0,0,0,L,1122011218,1,122.68,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733216,255845.00
03/04/2019 16:00,2,2.186,ACTIVE,213.96,363.39,60.028,1551733204,"201051344000685","174011545737251",32.70,4.00,0,333.33,410.58,72.4,68.0,0.597,1214827.5,1214827.5,18058,0,0,0,L,1122011218,1,123.36,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733217,255846.00
03/04/2019 16:00,2,2.125,ACTIVE,214.19,370.00,60.065,1551733204,"201051344000651","174011545737251",32.94,4.00,0,334.54,414.49,70.9,66.5,0.566,1207738.0,1207738.0,18042,0,0,0,L,1122011218,1,123.14,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733218,255847.00
03/04/2019 16:00,2,2.170,ACTIVE,213.96,366.70,60.049,1551733204,"201051344000594","174011545737251",32.42,10.70,0,332.73,411.78,71.3,66.9,0.566,1222656.5,1222656.5,41873,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733219,255848.00
03/04/2019 16:00,2,1.383,ACTIVE,215.09,388.94,60.081,1551733204,"201051344000469","174011545737251",35.52,-2.00,0,362.19,428.91,49.9,46.2,0.393,1203319.9,1203319.9,10163,0,0,0,L,1122011218,1,122.01,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733220,255849.00
03/04/2019 16:00,2,2.191,ACTIVE,213.96,368.50,60.065,1551733204,"201051344000585","174011545737251",32.62,3.70,0,335.14,416.89,72.5,68.1,0.583,1222441.5,1222441.5,18093,0,0,0,L,1122011218,1,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733221,255850.00
03/04/2019 16:00,2,1.986,ACTIVE,215.32,380.82,60.033,1551733204,"201051344000853","174011545737251",34.25,3.00,0,351.67,423.50,69.0,64.7,0.552,1224768.3,1224768.3,9765,0,0,0,L,1122011218,1,123.14,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733222,255851.00
03/04/2019 16:00,2,2.104,ACTIVE,213.74,364.59,60.038,1551733204,"201051344001145","174011545737251",32.44,5.00,0,336.64,413.89,69.1,64.8,0.566,1223032.7,1223032.7,18007,0,0,0,L,1122011218,1,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733223,255852.00
03/04/2019 16:00,2,2.268,ACTIVE,213.74,367.30,60.038,1551733204,"201051344000438","174011545737251",32.46,4.50,0,335.74,413.29,74.5,70.0,0.614,1216175.9,1216175.9,18054,0,0,0,L,1122011218,1,122.91,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733224,255853.00
03/04/2019 16:00,2,2.350,ACTIVE,213.74,362.49,60.059,1551733204,"201051344001135","174011545737251",32.03,6.30,0,335.14,413.29,76.2,71.7,0.619,1203543.6,1203543.6,18010,0,0,0,L,1122011218,1,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733224,255854.00
03/04/2019 16:00,2,2.092,ACTIVE,215.09,382.93,60.038,1551733204,"201051344000983","174011545737251",34.21,2.50,0,345.96,425.31,72.5,68.0,0.610,1223141.9,1223141.9,9771,0,0,0,L,1122011218,1,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733225,255855.00
03/04/2019 16:00,2,2.041,ACTIVE,214.19,380.52,60.028,1551733204,"201051344001203","174011545737251",34.13,4.50,0,351.07,423.50,70.6,66.2,0.579,1212402.7,1212402.7,18055,0,0,0,L,1122011218,1,123.14,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733226,255856.00
03/04/2019 16:00,2,2.197,ACTIVE,213.51,366.40,60.038,1551733204,"201051344001230","174011545737251",32.38,5.00,0,338.14,415.09,72.1,67.7,0.588,1207650.9,1207650.9,17863,0,0,0,L,1122011218,1,122.91,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733227,255857.00
03/04/2019 16:00,2,2.258,ACTIVE,213.51,364.89,60.054,1551733204,"201051344000646","174011545737251",32.28,5.00,0,332.13,412.38,73.8,69.3,0.610,1201527.5,1201527.5,18023,0,0,0,L,1122011218,1,122.91,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733228,255858.00
03/04/2019 16:00,2,2.252,ACTIVE,214.87,364.89,60.043,1551733204,"201051344000867","174011545737251",32.32,5.50,0,330.93,413.59,73.7,69.2,0.583,1201267.0,1201267.0,41944,0,0,0,L,1122011218,1,122.68,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733229,255859.00
03/04/2019 16:00,2,2.119,ACTIVE,215.09,353.77,60.033,1551733204,"201051344000633","174011545737251",21.87,1.50,0,320.41,390.44,47.0,43.4,0.389,1200065.0,1200065.0,41996,0,0,0,L,1122011218,1,122.91,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733230,255860.00
03/04/2019 16:00,2,2.191,ACTIVE,213.29,366.70,60.033,1551733204,"201051344000955","174011545737251",32.44,4.50,0,333.03,414.79,72.0,67.6,0.588,1221008.9,1221008.9,18047,0,0,0,L,1122011218,1,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733231,255861.00
03/04/2019 16:00,2,2.227,ACTIVE,214.87,366.10,60.049,1551733204,"201051344000648","174011545737251",32.36,2.00,0,325.22,413.89,73.1,68.6,0.583,1213293.8,1213293.8,41503,0,0,0,L,1122011218,1,122.01,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733232,255862.00
03/04/2019 16:00,2,2.240,ACTIVE,215.09,362.19,60.054,1551733204,"201051344000645","174011545737251",31.95,3.30,0,324.92,414.49,72.5,68.1,0.575,1218321.0,1218321.0,41462,0,0,0,L,1122011218,1,122.68,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733233,255863.00
03/04/2019 16:00,2,1.736,ACTIVE,214.87,386.23,60.033,1551733204,"201051344000569","174011545737251",34.97,1.00,0,355.58,428.01,61.6,57.5,0.486,1234241.5,1234241.5,9687,0,0,0,L,1122011218,1,122.01,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733234,255864.00
03/04/2019 16:00,2,2.232,ACTIVE,215.32,367.90,60.049,1551733204,"179051228000119","174011545737251",32.66,7.00,0,331.23,416.29,73.9,69.4,0.601,22312.1,22312.1,9756,0,0,0,L,46974696,1,122.68,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551733235,255865.00
03/04/2019 16:15,2,5.059,ACTIVE,218.71,367.60,59.964,1551734104,"201051344000579","174011545737251",32.74,6.00,0,331.53,417.79,167.6,159.9,0.769,1232366.5,1232366.5,10131,0,0,0,L,1122011218,1,124.27,124.27,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734105,255866.00
03/04/2019 16:15,2,4.473,ACTIVE,216.45,380.52,59.938,1551734104,"201051344001025","174011545737251",34.45,8.50,0,348.96,425.01,155.8,148.5,0.685,1216665.9,1216665.9,18053,0,0,0,L,1122011218,1,124.04,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734106,255867.00
03/04/2019 16:15,2,4.781,ACTIVE,216.45,351.07,60.017,1551734104,"201051344001093","174011545737251",21.83,1.00,0,320.11,385.93,105.9,100.3,0.464,1200808.3,1200808.3,18064,0,0,0,L,1122011218,1,124.27,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734107,255868.00
03/04/2019 16:15,2,4.240,ACTIVE,218.26,383.83,59.980,1551734104,"201051344000458","174011545737251",34.65,5.00,0,347.16,427.11,148.8,141.7,0.694,1217402.3,1217402.3,9879,0,0,0,L,1122011218,1,124.04,124.27,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734108,255869.00
03/04/2019 16:15,2,4.779,ACTIVE,215.54,371.81,60.001,1551734104,"201051344000890","174011545737251",33.16,7.00,0,342.35,419.60,160.5,153.0,0.734,1212993.1,1212993.1,18006,0,0,0,L,1122011218,1,124.04,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734109,255870.00
03/04/2019 16:15,2,2.564,ACTIVE,218.26,358.88,59.990,1551734104,"201051344000988","174011545737251",23.82,-3.00,0,335.14,394.95,61.7,57.6,0.495,945986.9,945986.9,10233,0,0,0,L,1122011218,1,123.81,124.49,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734110,255871.00
03/04/2019 16:15,2,4.879,ACTIVE,216.90,366.70,59.980,1551734104,"201051344000582","174011545737251",32.58,3.30,0,335.74,418.70,161.0,153.5,0.725,1192583.5,1192583.5,17978,0,0,0,L,1122011218,1,124.27,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734111,255872.00
03/04/2019 16:15,2,4.920,ACTIVE,217.35,374.81,59.969,1551734104,"201051344000868","174011545737251",33.44,0.00,0,333.33,426.21,166.6,158.9,0.747,1202861.4,1202861.4,41916,0,0,0,L,1122011218,1,123.59,124.27,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734112,255873.00
03/04/2019 16:15,2,5.039,ACTIVE,218.71,369.70,59.996,1551734104,"201051344000576","174011545737251",32.82,2.50,0,329.43,419.60,167.6,159.8,0.760,1220985.4,1220985.4,13956,0,0,0,L,1122011218,1,124.27,124.27,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734113,255874.00
03/04/2019 16:15,2,4.936,ACTIVE,218.48,366.40,60.001,1551734104,"201051344001158","174011545737251",32.70,3.30,0,330.03,418.70,163.6,156.0,0.751,1197684.5,1197684.5,10183,0,0,0,L,1122011218,1,124.04,124.27,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734113,255875.00
03/04/2019 16:15,2,4.945,ACTIVE,216.45,366.40,59.964,1551734104,"201051344000917","174011545737251",32.50,5.50,0,336.34,417.19,162.8,155.2,0.760,1210242.9,1210242.9,17848,0,0,0,L,1122011218,1,124.27,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734114,255876.00
03/04/2019 16:15,2,4.814,ACTIVE,216.00,351.67,59.980,1551734104,"201051344000417","174011545737251",21.29,5.00,0,332.13,386.23,103.8,98.3,0.486,979087.9,979087.9,18089,0,0,0,L,1122011218,1,123.81,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734115,255877.00
03/04/2019 16:15,2,4.846,ACTIVE,215.77,367.30,60.012,1551734104,"201051344000685","174011545737251",32.66,4.50,0,338.44,414.49,160.3,152.8,0.760,1214868.6,1214868.6,18059,0,0,0,L,1122011218,1,124.49,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734116,255878.00
03/04/2019 16:15,2,4.820,ACTIVE,216.90,370.60,59.964,1551734104,"201051344000651","174011545737251",33.06,5.50,0,345.96,418.70,161.4,153.9,0.725,1207779.4,1207779.4,18043,0,0,0,L,1122011218,1,124.72,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734117,255879.00
03/04/2019 16:15,2,4.980,ACTIVE,216.90,366.70,59.980,1551734104,"201051344000594","174011545737251",32.62,11.00,0,339.95,418.39,164.6,156.9,0.725,1222698.8,1222698.8,41874,0,0,0,L,1122011218,1,123.59,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734118,255880.00
03/04/2019 16:15,2,2.928,ACTIVE,218.48,397.35,59.975,1551734104,"201051344000469","174011545737251",36.48,-3.00,0,372.11,431.02,108.2,102.5,0.499,1203347.5,1203347.5,10164,0,0,0,L,1122011218,1,123.59,124.72,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734119,255881.00
03/04/2019 16:15,2,4.955,ACTIVE,216.67,372.11,59.975,1551734104,"201051344000585","174011545737251",33.04,4.50,0,344.45,421.10,165.8,158.1,0.751,1222484.0,1222484.0,18094,0,0,0,L,1122011218,1,123.81,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734120,255882.00
03/04/2019 16:15,2,4.217,ACTIVE,218.93,385.63,59.990,1551734104,"201051344000853","174011545737251",34.83,2.50,0,360.08,428.01,148.8,141.7,0.667,1224806.5,1224806.5,9766,0,0,0,L,1122011218,1,124.49,124.49,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734121,255883.00
03/04/2019 16:15,2,4.836,ACTIVE,215.77,367.60,59.985,1551734104,"201051344001145","174011545737251",32.82,5.00,0,341.15,417.19,160.8,153.2,0.725,1223074.2,1223074.2,18008,0,0,0,L,1122011218,1,123.81,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734122,255884.00
03/04/2019 16:15,2,4.783,ACTIVE,216.00,370.60,60.017,1551734104,"201051344000438","174011545737251",32.88,4.50,0,342.05,419.30,159.2,151.8,0.720,1216217.1,1216217.1,18055,0,0,0,L,1122011218,1,124.27,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734123,255885.00
03/04/2019 16:15,2,4.812,ACTIVE,216.00,364.59,60.006,1551734104,"201051344001135","174011545737251",32.60,6.00,0,338.74,416.89,159.0,151.5,0.729,1203584.7,1203584.7,18011,0,0,0,L,1122011218,1,124.04,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734124,255886.00
03/04/2019 16:15,2,4.309,ACTIVE,218.26,380.82,59.985,1551734104,"201051344000983","174011545737251",34.29,2.50,0,358.88,428.91,149.6,142.5,0.703,1223180.7,1223180.7,9772,0,0,0,L,1122011218,1,124.27,124.04,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734125,255887.00
03/04/2019 16:15,2,4.174,ACTIVE,216.45,381.12,60.038,1551734104,"201051344001203","174011545737251",34.37,6.30,0,359.48,427.11,145.4,138.4,0.676,1212440.5,1212440.5,18056,0,0,0,L,1122011218,1,124.72,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734125,255888.00
03/04/2019 16:15,2,4.656,ACTIVE,215.32,369.40,59.980,1551734104,"201051344001230","174011545737251",32.96,5.00,0,343.55,418.39,155.3,148.0,0.707,1207691.4,1207691.4,17864,0,0,0,L,1122011218,1,124.04,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734126,255889.00
03/04/2019 16:15,2,4.756,ACTIVE,215.54,367.90,59.985,1551734104,"201051344000646","174011545737251",32.78,5.00,0,339.65,417.19,157.8,150.4,0.738,1201568.7,1201568.7,18024,0,0,0,L,1122011218,1,124.04,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734127,255890.00
03/04/2019 16:15,2,4.951,ACTIVE,217.58,364.59,59.985,1551734104,"201051344000867","174011545737251",32.50,5.50,0,339.95,420.50,162.9,155.3,0.725,1201309.5,1201309.5,41945,0,0,0,L,1122011218,1,124.04,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734128,255891.00
03/04/2019 16:15,2,4.627,ACTIVE,217.80,354.37,59.985,1551734104,"201051344000633","174011545737251",22.24,1.50,0,334.84,391.64,104.3,98.7,0.486,1200092.1,1200092.1,41997,0,0,0,L,1122011218,1,124.04,124.04,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734129,255892.00
03/04/2019 16:15,2,4.652,ACTIVE,215.54,370.60,59.969,1551734104,"201051344000955","174011545737251",33.08,6.00,0,342.35,417.19,155.9,148.5,0.720,1221049.8,1221049.8,18048,0,0,0,L,1122011218,1,123.36,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734130,255893.00
03/04/2019 16:15,2,4.988,ACTIVE,217.80,367.00,59.975,1551734104,"201051344000648","174011545737251",32.68,2.50,0,341.15,420.20,165.0,157.4,0.747,1213336.8,1213336.8,41504,0,0,0,L,1122011218,1,123.36,124.27,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734131,255894.00
03/04/2019 16:15,2,5.076,ACTIVE,218.26,365.19,59.975,1551734104,"201051344000645","174011545737251",32.44,4.50,0,336.94,419.60,166.7,159.0,0.734,1218364.5,1218364.5,41463,0,0,0,L,1122011218,1,124.27,124.27,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734132,255895.00
03/04/2019 16:15,2,3.889,ACTIVE,218.03,388.94,59.985,1551734104,"201051344000569","174011545737251",35.31,1.50,0,365.80,431.32,139.0,132.3,0.632,1234277.5,1234277.5,9688,0,0,0,L,1122011218,1,123.59,124.49,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734134,255896.00
03/04/2019 16:15,2,5.057,ACTIVE,218.48,367.00,59.975,1551734104,"179051228000119","174011545737251",32.76,7.00,0,339.04,419.60,167.8,160.0,0.791,22355.5,22355.5,9757,0,0,0,L,46974696,1,124.27,124.94,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551734135,255897.00
03/04/2019 16:30,2,4.432,ACTIVE,218.48,370.00,60.022,1551735004,"201051344000579","174011545737251",33.06,4.00,0,343.55,407.57,148.4,141.3,0.681,1232402.9,1232402.9,10132,0,0,0,L,1122011218,1,124.04,124.27,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735005,255898.00
03/04/2019 16:30,2,3.975,ACTIVE,216.45,380.82,59.985,1551735004,"201051344001025","174011545737251",34.49,8.50,0,358.58,415.99,139.0,132.3,0.623,1216700.0,1216700.0,18054,0,0,0,L,1122011218,1,124.04,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735006,255899.00
03/04/2019 16:30,2,4.205,ACTIVE,216.45,348.96,60.028,1551735004,"201051344001093","174011545737251",22.03,1.50,0,332.73,379.02,93.8,88.6,0.411,1200831.2,1200831.2,18065,0,0,0,L,1122011218,1,124.27,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735007,255900.00
03/04/2019 16:30,2,3.756,ACTIVE,218.26,384.13,59.990,1551735004,"201051344000458","174011545737251",34.89,4.00,0,363.99,419.60,132.8,126.3,0.614,1217434.9,1217434.9,9880,0,0,0,L,1122011218,1,124.27,124.49,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735008,255901.00
03/04/2019 16:30,2,4.207,ACTIVE,215.77,373.01,60.017,1551735004,"201051344000890","174011545737251",33.56,6.70,0,350.47,410.88,143.1,136.2,0.650,1213028.2,1213028.2,18007,0,0,0,L,1122011218,1,124.27,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735009,255902.00
03/04/2019 16:30,2,2.277,ACTIVE,218.26,358.28,60.006,1551735004,"201051344000988","174011545737251",23.74,-3.50,0,336.34,388.34,54.8,51.0,0.451,946000.2,946000.2,10234,0,0,0,L,1122011218,1,123.81,124.49,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735010,255903.00
03/04/2019 16:30,2,4.330,ACTIVE,217.13,366.10,60.022,1551735004,"201051344000582","174011545737251",32.66,4.00,0,341.45,405.17,143.2,136.3,0.645,1192618.8,1192618.8,17979,0,0,0,L,1122011218,1,124.72,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735011,255904.00
03/04/2019 16:30,2,4.348,ACTIVE,217.58,371.81,60.017,1551735004,"201051344000868","174011545737251",33.36,-0.50,0,351.97,413.59,146.8,139.7,0.663,1202897.9,1202897.9,41917,0,0,0,L,1122011218,1,123.59,124.27,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735012,255905.00
03/04/2019 16:30,2,4.432,ACTIVE,218.48,368.20,59.996,1551735004,"201051344000576","174011545737251",32.94,2.00,0,343.25,409.38,147.8,140.8,0.667,1221022.3,1221022.3,13957,0,0,0,L,1122011218,1,124.27,124.27,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735013,255906.00
03/04/2019 16:30,2,4.346,ACTIVE,218.48,367.30,60.017,1551735004,"201051344001158","174011545737251",32.90,2.00,0,345.06,408.78,144.8,137.8,0.667,1197720.6,1197720.6,10184,0,0,0,L,1122011218,1,124.04,124.27,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735014,255907.00
03/04/2019 16:30,2,4.342,ACTIVE,216.67,366.70,59.985,1551735004,"201051344000917","174011545737251",32.84,6.00,0,341.75,404.87,144.4,137.5,0.667,1210278.8,1210278.8,17849,0,0,0,L,1122011218,1,124.27,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735015,255908.00
03/04/2019 16:30,2,4.281,ACTIVE,216.00,347.76,60.043,1551735004,"201051344000417","174011545737251",21.27,4.00,0,333.63,377.82,92.3,87.2,0.415,979110.7,979110.7,18090,0,0,0,L,1122011218,1,124.04,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735016,255909.00
03/04/2019 16:30,2,4.270,ACTIVE,215.77,367.90,59.996,1551735004,"201051344000685","174011545737251",32.98,3.70,0,342.35,403.97,142.7,135.8,0.676,1214904.2,1214904.2,18060,0,0,0,L,1122011218,1,124.72,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735017,255910.00
03/04/2019 16:30,2,4.262,ACTIVE,216.45,371.51,60.006,1551735004,"201051344000651","174011545737251",33.32,4.50,0,346.26,407.27,144.0,137.1,0.654,1207815.2,1207815.2,18044,0,0,0,L,1122011218,1,124.72,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735018,255911.00
03/04/2019 16:30,2,4.420,ACTIVE,216.90,367.60,60.017,1551735004,"201051344000594","174011545737251",32.86,9.70,0,343.55,405.77,147.1,140.0,0.650,1222735.3,1222735.3,41875,0,0,0,L,1122011218,1,123.36,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735019,255912.00
03/04/2019 16:30,2,2.637,ACTIVE,218.48,395.25,59.996,1551735004,"201051344000469","174011545737251",36.36,-2.50,0,378.72,423.20,96.9,91.6,0.446,1203371.5,1203371.5,10165,0,0,0,L,1122011218,1,123.59,124.72,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735020,255913.00
03/04/2019 16:30,2,4.416,ACTIVE,216.67,371.81,60.022,1551735004,"201051344000585","174011545737251",33.22,3.70,0,347.16,410.28,148.6,141.5,0.676,1222521.0,1222521.0,18095,0,0,0,L,1122011218,1,124.04,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735021,255914.00
03/04/2019 16:30,2,3.768,ACTIVE,218.71,383.83,60.006,1551735004,"201051344000853","174011545737251",34.85,2.50,0,364.29,420.50,132.9,126.4,0.601,1224839.5,1224839.5,9767,0,0,0,L,1122011218,1,124.49,124.72,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735021,255915.00
03/04/2019 16:30,2,4.354,ACTIVE,216.00,365.19,59.980,1551735004,"201051344001145","174011545737251",32.74,3.70,0,343.85,406.07,144.4,137.4,0.654,1223109.9,1223109.9,18009,0,0,0,L,1122011218,1,124.04,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735022,255916.00
03/04/2019 16:30,2,4.277,ACTIVE,216.22,368.20,60.033,1551735004,"201051344000438","174011545737251",32.92,4.50,0,345.06,407.57,142.5,135.6,0.636,1216252.4,1216252.4,18056,0,0,0,L,1122011218,1,124.49,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735023,255917.00
03/04/2019 16:30,2,4.234,ACTIVE,216.22,368.50,59.996,1551735004,"201051344001135","174011545737251",33.14,6.00,0,343.55,407.27,142.1,135.2,0.654,1203620.1,1203620.1,18012,0,0,0,L,1122011218,1,124.27,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735024,255918.00
03/04/2019 16:30,2,3.816,ACTIVE,218.03,383.23,60.012,1551735004,"201051344000983","174011545737251",34.75,2.00,0,362.79,421.70,134.2,127.7,0.623,1223214.2,1223214.2,9773,0,0,0,L,1122011218,1,124.04,124.04,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735025,255919.00
03/04/2019 16:30,2,3.674,ACTIVE,216.45,382.33,60.022,1551735004,"201051344001203","174011545737251",34.85,5.50,0,361.59,416.89,129.6,123.1,0.592,1212472.9,1212472.9,18057,0,0,0,L,1122011218,1,124.94,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735026,255920.00
03/04/2019 16:30,2,4.131,ACTIVE,215.54,369.40,59.985,1551735004,"201051344001230","174011545737251",33.14,5.00,0,346.56,407.27,138.7,131.9,0.632,1207726.0,1207726.0,17865,0,0,0,L,1122011218,1,124.04,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735027,255921.00
03/04/2019 16:30,2,4.254,ACTIVE,215.54,366.70,60.038,1551735004,"201051344000646","174011545737251",32.72,5.00,0,344.15,407.87,141.0,134.1,0.658,1201604.0,1201604.0,18025,0,0,0,L,1122011218,1,124.27,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735028,255922.00
03/04/2019 16:30,2,4.375,ACTIVE,217.80,365.80,59.996,1551735004,"201051344000867","174011545737251",32.60,4.50,0,343.25,406.37,144.5,137.5,0.641,1201346.0,1201346.0,41946,0,0,0,L,1122011218,1,124.04,124.04,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735029,255923.00
03/04/2019 16:30,2,4.164,ACTIVE,217.80,352.87,59.990,1551735004,"201051344000633","174011545737251",21.95,2.00,0,338.14,381.12,92.6,87.5,0.433,1200115.4,1200115.4,41998,0,0,0,L,1122011218,1,124.04,124.27,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735030,255924.00
03/04/2019 16:30,2,4.121,ACTIVE,215.54,369.10,60.012,1551735004,"201051344000955","174011545737251",33.08,4.50,0,348.06,409.38,138.1,131.4,0.641,1221084.7,1221084.7,18049,0,0,0,L,1122011218,1,123.59,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735031,255925.00
03/04/2019 16:30,2,4.355,ACTIVE,217.80,366.10,60.012,1551735004,"201051344000648","174011545737251",32.82,2.50,0,343.25,409.08,144.8,137.8,0.654,1213373.7,1213373.7,41505,0,0,0,L,1122011218,1,123.36,124.49,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735032,255926.00
03/04/2019 16:30,2,4.387,ACTIVE,218.26,365.80,59.985,1551735004,"201051344000645","174011545737251",32.74,3.70,0,344.45,409.98,145.6,138.6,0.654,1218401.7,1218401.7,41464,0,0,0,L,1122011218,1,124.27,124.49,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735033,255927.00
03/04/2019 16:30,2,3.383,ACTIVE,218.03,386.83,60.012,1551735004,"201051344000569","174011545737251",35.31,1.00,0,372.11,423.20,121.1,114.9,0.552,1234308.4,1234308.4,9689,0,0,0,L,1122011218,1,123.59,124.49,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735034,255928.00
03/04/2019 16:30,2,4.320,ACTIVE,218.26,370.00,60.022,1551735004,"179051228000119","174011545737251",33.06,6.70,0,342.35,408.78,144.7,137.7,0.676,22392.5,22392.5,9758,0,0,0,L,46974696,1,124.04,124.94,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735035,255929.00
