ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2019 16:45,2,3.658,ACTIVE,217.35,366.70,60.022,1551735904,"201051344000579","174011545737251",33.12,3.30,0,347.16,402.46,122.8,116.6,0.566,1232429.8,1232429.8,10133,0,0,0,L,1122011218,1,123.59,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735905,255930.00
03/04/2019 16:45,2,3.299,ACTIVE,215.32,380.52,59.985,1551735904,"201051344001025","174011545737251",34.63,7.70,0,353.17,415.09,115.7,109.8,0.495,1216725.3,1216725.3,18055,0,0,0,L,1122011218,1,123.36,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735906,255931.00
03/04/2019 16:45,2,3.525,ACTIVE,215.32,357.38,59.990,1551735904,"201051344001093","174011545737251",21.85,-1.00,0,320.71,388.64,78.0,73.4,0.623,1200848.0,1200848.0,18066,0,0,0,L,1122011218,1,123.59,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735907,255932.00
03/04/2019 16:45,2,3.129,ACTIVE,217.13,382.93,60.017,1551735904,"201051344000458","174011545737251",34.95,3.70,0,351.37,418.39,110.8,105.0,0.513,1217458.9,1217458.9,9881,0,0,0,L,1122011218,1,123.59,123.81,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735908,255933.00
03/04/2019 16:45,2,3.510,ACTIVE,214.64,371.81,60.038,1551735904,"201051344000890","174011545737251",33.68,4.50,0,341.75,407.57,119.7,113.6,0.544,1213054.2,1213054.2,18008,0,0,0,L,1122011218,1,123.59,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735909,255934.00
03/04/2019 16:45,2,1.916,ACTIVE,216.90,353.47,60.033,1551735904,"201051344000988","174011545737251",23.93,-3.50,0,336.34,382.03,46.5,43.0,0.371,946009.9,946009.9,10235,0,0,0,L,1122011218,1,123.14,123.81,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735910,255935.00
03/04/2019 16:45,2,3.586,ACTIVE,215.77,369.10,60.012,1551735904,"201051344000582","174011545737251",33.18,3.00,0,337.24,403.37,120.5,114.4,0.544,1192644.8,1192644.8,17980,0,0,0,L,1122011218,1,124.04,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735911,255936.00
03/04/2019 16:45,2,3.590,ACTIVE,216.45,376.01,60.017,1551735904,"201051344000868","174011545737251",34.01,-1.00,0,353.17,407.27,123.7,117.5,0.561,1202924.8,1202924.8,41918,0,0,0,L,1122011218,1,122.91,123.81,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735912,255937.00
03/04/2019 16:45,2,3.754,ACTIVE,217.35,367.30,59.985,1551735904,"201051344000576","174011545737251",33.04,1.00,0,345.66,404.57,125.6,119.3,0.575,1221049.5,1221049.5,13958,0,0,0,L,1122011218,1,123.59,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735913,255938.00
03/04/2019 16:45,2,3.674,ACTIVE,217.35,367.90,60.028,1551735904,"201051344001158","174011545737251",33.06,0.50,0,345.66,403.07,123.0,116.8,0.561,1197747.1,1197747.1,10185,0,0,0,L,1122011218,1,123.36,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735913,255939.00
03/04/2019 16:45,2,3.631,ACTIVE,215.54,370.30,59.985,1551735904,"201051344000917","174011545737251",33.42,4.00,0,337.24,403.37,122.9,116.7,0.557,1210305.2,1210305.2,17850,0,0,0,L,1122011218,1,123.59,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735915,255940.00
03/04/2019 16:45,2,3.594,ACTIVE,215.09,357.38,60.038,1551735904,"201051344000417","174011545737251",21.69,2.00,0,317.70,388.64,79.0,74.4,0.658,979127.6,979127.6,18091,0,0,0,L,1122011218,1,123.36,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735916,255941.00
03/04/2019 16:45,2,3.623,ACTIVE,214.87,368.80,60.033,1551735904,"201051344000685","174011545737251",33.28,3.70,0,333.33,404.87,122.1,116.0,0.570,1214930.4,1214930.4,18061,0,0,0,L,1122011218,1,124.27,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735916,255942.00
03/04/2019 16:45,2,3.623,ACTIVE,215.54,371.81,60.033,1551735904,"201051344000651","174011545737251",33.64,2.50,0,347.16,401.56,123.5,117.2,0.557,1207841.7,1207841.7,18045,0,0,0,L,1122011218,1,124.27,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735917,255943.00
03/04/2019 16:45,2,3.766,ACTIVE,216.00,367.00,59.996,1551735904,"201051344000594","174011545737251",33.06,8.00,0,345.36,400.36,126.1,119.8,0.552,1222762.2,1222762.2,41876,0,0,0,L,1122011218,1,122.91,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735918,255944.00
03/04/2019 16:45,2,2.273,ACTIVE,217.35,395.85,60.038,1551735904,"201051344000469","174011545737251",36.44,-3.50,0,367.00,433.72,83.8,78.9,0.371,1203389.2,1203389.2,10166,0,0,0,L,1122011218,1,123.14,124.27,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735919,255945.00
03/04/2019 16:45,2,3.797,ACTIVE,215.54,369.10,60.043,1551735904,"201051344000585","174011545737251",33.26,3.00,0,347.46,404.57,127.9,121.5,0.575,1222548.1,1222548.1,18096,0,0,0,L,1122011218,1,123.59,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735920,255946.00
03/04/2019 16:45,2,3.246,ACTIVE,217.80,382.63,60.033,1551735904,"201051344000853","174011545737251",34.83,1.00,0,355.88,419.00,114.7,108.7,0.526,1224863.8,1224863.8,9768,0,0,0,L,1122011218,1,124.04,124.04,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735921,255947.00
03/04/2019 16:45,2,3.711,ACTIVE,214.87,367.90,60.022,1551735904,"201051344001145","174011545737251",33.20,2.00,0,338.14,403.67,124.7,118.5,0.575,1223136.1,1223136.1,18010,0,0,0,L,1122011218,1,123.59,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735922,255948.00
03/04/2019 16:45,2,3.656,ACTIVE,215.09,369.10,60.006,1551735904,"201051344000438","174011545737251",33.30,3.30,0,347.46,403.07,123.3,117.1,0.566,1216278.6,1216278.6,18057,0,0,0,L,1122011218,1,124.04,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735923,255949.00
03/04/2019 16:45,2,3.676,ACTIVE,215.09,367.30,60.017,1551735904,"201051344001135","174011545737251",33.10,4.00,0,336.94,405.17,123.3,117.1,0.566,1203646.1,1203646.1,18013,0,0,0,L,1122011218,1,123.59,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735924,255950.00
03/04/2019 16:45,2,3.301,ACTIVE,217.13,384.73,59.996,1551735904,"201051344000983","174011545737251",35.03,1.00,0,347.46,417.79,117.2,111.2,0.548,1223238.8,1223238.8,9774,0,0,0,L,1122011218,1,123.59,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735925,255951.00
03/04/2019 16:45,2,3.205,ACTIVE,215.32,381.42,60.017,1551735904,"201051344001203","174011545737251",34.87,4.00,0,353.47,418.39,113.2,107.4,0.521,1212496.7,1212496.7,18058,0,0,0,L,1122011218,1,124.27,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735926,255952.00
03/04/2019 16:45,2,3.594,ACTIVE,214.64,370.00,60.033,1551735904,"201051344001230","174011545737251",33.34,2.50,0,336.64,403.97,121.4,115.2,0.557,1207751.4,1207751.4,17866,0,0,0,L,1122011218,1,123.59,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735927,255953.00
03/04/2019 16:45,2,3.699,ACTIVE,214.64,367.60,60.022,1551735904,"201051344000646","174011545737251",33.08,2.50,0,335.74,405.17,123.9,117.7,0.579,1201630.0,1201630.0,18026,0,0,0,L,1122011218,1,123.81,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735928,255954.00
03/04/2019 16:45,2,3.785,ACTIVE,216.90,368.20,60.012,1551735904,"201051344000867","174011545737251",33.28,3.70,0,345.96,401.56,127.7,121.3,0.566,1201372.8,1201372.8,41947,0,0,0,L,1122011218,1,123.59,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735929,255955.00
03/04/2019 16:45,2,3.660,ACTIVE,217.13,350.77,60.012,1551735904,"201051344000633","174011545737251",22.22,0.50,0,321.31,396.15,82.4,77.6,0.376,1200132.4,1200132.4,41999,0,0,0,L,1122011218,1,123.81,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735929,255956.00
03/04/2019 16:45,2,3.600,ACTIVE,214.64,370.60,60.012,1551735904,"201051344000955","174011545737251",33.40,4.00,0,339.95,405.17,121.8,115.6,0.566,1221110.4,1221110.4,18050,0,0,0,L,1122011218,1,123.14,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735930,255957.00
03/04/2019 16:45,2,3.869,ACTIVE,216.90,366.40,60.022,1551735904,"201051344000648","174011545737251",32.96,1.00,0,345.96,403.67,129.2,122.8,0.588,1213400.8,1213400.8,41506,0,0,0,L,1122011218,1,122.91,123.81,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735931,255958.00
03/04/2019 16:45,2,3.883,ACTIVE,217.35,367.90,59.980,1551735904,"201051344000645","174011545737251",33.12,2.00,0,346.26,402.46,130.1,123.7,0.579,1218428.9,1218428.9,41465,0,0,0,L,1122011218,1,123.81,124.04,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735933,255959.00
03/04/2019 16:45,2,3.023,ACTIVE,217.35,389.24,60.028,1551735904,"201051344000569","174011545737251",35.60,-1.00,0,356.78,424.41,109.1,103.4,0.491,1234331.3,1234331.3,9690,0,0,0,L,1122011218,1,123.14,124.04,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735935,255960.00
03/04/2019 16:45,2,3.881,ACTIVE,217.58,368.50,60.017,1551735904,"179051228000119","174011545737251",33.20,6.00,0,342.65,401.56,130.5,124.0,0.605,22419.8,22419.8,9759,0,0,0,L,46974696,1,123.59,124.27,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551735936,255961.00
03/04/2019 17:00,2,2.715,ACTIVE,215.77,365.19,60.028,1551736804,"201051344000579","174011545737251",33.28,2.00,0,333.33,406.67,91.5,86.4,0.415,1232455.4,1232455.4,10134,0,0,0,L,1122011218,1,122.91,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736805,255962.00
03/04/2019 17:00,2,2.443,ACTIVE,213.96,379.92,60.028,1551736804,"201051344001025","174011545737251",34.91,4.50,0,351.07,416.29,86.4,81.5,0.376,1216749.4,1216749.4,18056,0,0,0,L,1122011218,1,122.68,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736806,255963.00
03/04/2019 17:00,2,2.590,ACTIVE,214.19,351.07,60.017,1551736804,"201051344001093","174011545737251",21.87,-1.50,0,320.71,388.64,57.4,53.5,0.451,1200864.0,1200864.0,18067,0,0,0,L,1122011218,1,122.91,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736807,255964.00
03/04/2019 17:00,2,2.311,ACTIVE,215.77,384.43,60.033,1551736804,"201051344000458","174011545737251",35.36,2.00,0,354.37,421.70,83.0,78.2,0.380,1217481.9,1217481.9,9882,0,0,0,L,1122011218,1,123.14,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736808,255965.00
03/04/2019 17:00,2,2.596,ACTIVE,213.74,368.80,60.043,1551736804,"201051344000890","174011545737251",33.70,3.00,0,340.85,406.97,88.6,83.6,0.398,1213078.9,1213078.9,18009,0,0,0,L,1122011218,1,123.14,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736809,255966.00
03/04/2019 17:00,2,1.410,ACTIVE,215.54,349.26,60.043,1551736804,"201051344000988","174011545737251",24.03,-4.00,0,336.04,377.22,34.4,31.3,0.270,946019.2,946019.2,10236,0,0,0,L,1122011218,1,122.68,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736810,255967.00
03/04/2019 17:00,2,2.627,ACTIVE,214.64,367.00,60.033,1551736804,"201051344000582","174011545737251",33.28,1.50,0,336.94,405.17,88.7,83.7,0.398,1192669.6,1192669.6,17981,0,0,0,L,1122011218,1,123.14,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736811,255968.00
03/04/2019 17:00,2,2.656,ACTIVE,215.32,371.81,60.038,1551736804,"201051344000868","174011545737251",33.87,-1.50,0,341.15,409.68,91.1,86.0,0.415,1202950.1,1202950.1,41919,0,0,0,L,1122011218,1,122.46,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736812,255969.00
03/04/2019 17:00,2,2.740,ACTIVE,216.00,367.30,60.028,1551736804,"201051344000576","174011545737251",33.40,0.00,0,333.33,405.77,92.8,87.6,0.415,1221075.2,1221075.2,13959,0,0,0,L,1122011218,1,123.14,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736813,255970.00
03/04/2019 17:00,2,2.684,ACTIVE,215.77,366.10,60.028,1551736804,"201051344001158","174011545737251",33.26,-1.50,0,327.62,405.17,90.4,85.4,0.420,1197772.2,1197772.2,10186,0,0,0,L,1122011218,1,122.68,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736814,255971.00
03/04/2019 17:00,2,2.678,ACTIVE,214.41,367.30,60.022,1551736804,"201051344000917","174011545737251",33.38,3.70,0,339.95,404.87,90.6,85.5,0.420,1210330.4,1210330.4,17851,0,0,0,L,1122011218,1,122.91,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736815,255972.00
03/04/2019 17:00,2,2.648,ACTIVE,213.96,350.77,60.049,1551736804,"201051344000417","174011545737251",21.81,0.00,0,320.11,388.64,58.5,54.6,0.477,979143.6,979143.6,18092,0,0,0,L,1122011218,1,122.68,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736815,255973.00
03/04/2019 17:00,2,2.654,ACTIVE,213.96,367.60,60.033,1551736804,"201051344000685","174011545737251",33.42,1.50,0,335.44,403.67,89.9,84.9,0.424,1214955.2,1214955.2,18062,0,0,0,L,1122011218,1,123.59,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736816,255974.00
03/04/2019 17:00,2,2.695,ACTIVE,214.41,367.60,60.038,1551736804,"201051344000651","174011545737251",33.46,0.50,0,339.34,406.07,91.4,86.3,0.411,1207866.8,1207866.8,18046,0,0,0,L,1122011218,1,123.59,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736817,255975.00
03/04/2019 17:00,2,2.746,ACTIVE,214.87,366.70,60.065,1551736804,"201051344000594","174011545737251",33.36,6.30,0,334.24,404.27,92.8,87.6,0.402,1222787.7,1222787.7,41877,0,0,0,L,1122011218,1,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736818,255976.00
03/04/2019 17:00,2,1.691,ACTIVE,216.00,401.26,60.022,1551736804,"201051344000469","174011545737251",36.50,-5.50,0,368.50,431.62,62.7,58.6,0.504,1203406.1,1203406.1,10167,0,0,0,L,1122011218,1,122.46,123.59,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736819,255977.00
03/04/2019 17:00,2,2.791,ACTIVE,214.41,370.30,60.038,1551736804,"201051344000585","174011545737251",33.58,0.50,0,350.77,404.27,94.9,89.7,0.429,1222574.1,1222574.1,18097,0,0,0,L,1122011218,1,122.91,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736820,255978.00
03/04/2019 17:00,2,2.365,ACTIVE,216.45,385.63,60.028,1551736804,"201051344000853","174011545737251",35.44,-0.50,0,352.87,421.70,85.0,80.1,0.376,1224886.9,1224886.9,9769,0,0,0,L,1122011218,1,123.36,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736821,255979.00
03/04/2019 17:00,2,2.703,ACTIVE,213.74,367.00,60.012,1551736804,"201051344001145","174011545737251",33.36,0.50,0,339.34,405.17,91.4,86.3,0.411,1223161.1,1223161.1,18011,0,0,0,L,1122011218,1,122.91,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736822,255980.00
03/04/2019 17:00,2,2.631,ACTIVE,214.19,370.00,60.033,1551736804,"201051344000438","174011545737251",33.77,1.50,0,342.05,406.67,90.1,85.0,0.407,1216303.2,1216303.2,18058,0,0,0,L,1122011218,1,123.36,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736823,255981.00
03/04/2019 17:00,2,2.676,ACTIVE,213.96,365.19,60.012,1551736804,"201051344001135","174011545737251",33.18,1.50,0,340.85,406.67,90.0,84.9,0.407,1203670.7,1203670.7,18014,0,0,0,L,1122011218,1,122.91,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736824,255982.00
03/04/2019 17:00,2,2.438,ACTIVE,215.77,381.73,60.028,1551736804,"201051344000983","174011545737251",35.03,-0.50,0,350.47,420.50,86.5,81.6,0.398,1223262.2,1223262.2,9775,0,0,0,L,1122011218,1,123.14,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736825,255983.00
03/04/2019 17:00,2,2.307,ACTIVE,214.19,381.12,60.038,1551736804,"201051344001203","174011545737251",35.09,2.00,0,354.37,421.40,82.1,77.3,0.371,1212519.1,1212519.1,18059,0,0,0,L,1122011218,1,123.59,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736826,255984.00
03/04/2019 17:00,2,2.600,ACTIVE,213.74,365.80,60.028,1551736804,"201051344001230","174011545737251",33.28,1.00,0,339.95,404.87,87.6,82.6,0.398,1207775.3,1207775.3,17867,0,0,0,L,1122011218,1,123.14,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736827,255985.00
03/04/2019 17:00,2,2.678,ACTIVE,213.74,367.00,60.049,1551736804,"201051344000646","174011545737251",33.32,2.50,0,337.84,405.47,90.4,85.3,0.415,1201654.6,1201654.6,18027,0,0,0,L,1122011218,1,123.14,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736828,255986.00
03/04/2019 17:00,2,2.754,ACTIVE,215.77,368.50,59.996,1551736804,"201051344000867","174011545737251",33.52,2.00,0,334.84,405.47,93.4,88.2,0.415,1201398.1,1201398.1,41948,0,0,0,L,1122011218,1,123.14,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736828,255987.00
03/04/2019 17:00,2,2.656,ACTIVE,216.00,356.48,60.038,1551736804,"201051344000633","174011545737251",22.44,-2.50,0,321.91,390.74,60.4,56.3,0.504,1200148.6,1200148.6,42000,0,0,0,L,1122011218,1,123.36,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736829,255988.00
03/04/2019 17:00,2,2.607,ACTIVE,213.51,368.80,60.001,1551736804,"201051344000955","174011545737251",33.62,1.50,0,336.94,405.47,88.8,83.8,0.407,1221134.5,1221134.5,18051,0,0,0,L,1122011218,1,122.46,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736830,255989.00
03/04/2019 17:00,2,2.826,ACTIVE,215.77,366.10,60.022,1551736804,"201051344000648","174011545737251",33.30,0.00,0,333.63,405.77,95.3,90.1,0.429,1213426.4,1213426.4,41507,0,0,0,L,1122011218,1,122.68,123.36,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736831,255990.00
03/04/2019 17:00,2,2.854,ACTIVE,216.22,365.80,60.028,1551736804,"201051344000645","174011545737251",33.24,1.00,0,333.93,401.86,96.2,90.9,0.429,1218454.8,1218454.8,41466,0,0,0,L,1122011218,1,123.36,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736832,255991.00
03/04/2019 17:00,2,2.236,ACTIVE,215.77,388.04,60.028,1551736804,"201051344000569","174011545737251",35.78,-2.00,0,361.89,428.01,81.1,76.3,0.362,1234352.8,1234352.8,9691,0,0,0,L,1122011218,1,122.68,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736834,255992.00
03/04/2019 17:00,2,2.836,ACTIVE,216.22,370.00,60.033,1551736804,"179051228000119","174011545737251",33.56,4.00,0,343.85,401.86,96.5,91.2,0.442,22445.6,22445.6,9760,0,0,0,L,46974696,1,123.14,123.81,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551736835,255993.00
03/04/2019 17:15,2,2.148,ACTIVE,214.87,375.41,60.017,1551737704,"201051344000579","174011545737251",33.48,0.00,0,333.33,409.38,72.8,68.4,0.583,1232476.5,1232476.5,10135,0,0,0,L,1122011218,1,122.46,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737705,255994.00
03/04/2019 17:15,2,1.967,ACTIVE,213.51,385.03,60.022,1551737704,"201051344001025","174011545737251",34.69,2.50,0,351.97,417.49,69.1,64.8,0.544,1216769.3,1216769.3,18057,0,0,0,L,1122011218,1,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737706,255995.00
03/04/2019 17:15,2,2.029,ACTIVE,213.74,348.96,60.017,1551737704,"201051344001093","174011545737251",22.07,-2.50,0,330.33,379.32,45.4,41.9,0.349,1200877.0,1200877.0,18068,0,0,0,L,1122011218,1,122.68,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737707,255996.00
03/04/2019 17:15,2,1.822,ACTIVE,214.87,389.24,60.049,1551737704,"201051344000458","174011545737251",35.25,0.00,0,354.97,420.80,65.1,60.9,0.526,1217500.9,1217500.9,9883,0,0,0,L,1122011218,1,122.23,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737708,255997.00
03/04/2019 17:15,2,2.035,ACTIVE,213.29,377.22,60.017,1551737704,"201051344000890","174011545737251",33.72,1.50,0,341.75,408.78,69.5,65.2,0.548,1213099.3,1213099.3,18010,0,0,0,L,1122011218,1,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737709,255998.00
03/04/2019 17:15,2,1.115,ACTIVE,214.64,348.36,60.033,1551737704,"201051344000988","174011545737251",23.64,-5.50,0,334.24,367.30,26.7,23.8,0.203,946026.8,946026.8,10237,0,0,0,L,1122011218,1,121.78,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737710,255999.00
03/04/2019 17:15,2,2.010,ACTIVE,214.19,374.51,60.059,1551737704,"201051344000582","174011545737251",33.38,0.00,0,334.54,406.37,67.9,63.6,0.544,1192690.0,1192690.0,17982,0,0,0,L,1122011218,1,122.91,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737711,256000.00
03/04/2019 17:15,2,1.996,ACTIVE,214.41,375.71,60.043,1551737704,"201051344000868","174011545737251",33.60,-3.00,0,340.85,410.58,67.9,63.6,0.535,1202971.0,1202971.0,41920,0,0,0,L,1122011218,1,121.78,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737711,256001.00
03/04/2019 17:15,2,2.020,ACTIVE,215.09,372.71,60.022,1551737704,"201051344000576","174011545737251",33.28,-2.00,0,335.14,405.77,68.0,63.7,0.539,1221096.3,1221096.3,13960,0,0,0,L,1122011218,1,122.46,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737712,256002.00
03/04/2019 17:15,2,1.949,ACTIVE,215.09,373.61,60.028,1551737704,"201051344001158","174011545737251",33.40,-2.50,0,334.24,406.37,65.9,61.7,0.535,1197792.7,1197792.7,10187,0,0,0,L,1122011218,1,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737713,256003.00
03/04/2019 17:15,2,1.965,ACTIVE,213.51,372.71,60.033,1551737704,"201051344000917","174011545737251",33.22,2.00,0,339.34,405.77,66.1,61.9,0.544,1210351.1,1210351.1,17852,0,0,0,L,1122011218,1,122.46,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737714,256004.00
03/04/2019 17:15,2,1.951,ACTIVE,213.29,348.36,60.038,1551737704,"201051344000417","174011545737251",21.65,-1.50,0,330.63,379.62,42.8,39.4,0.336,979156.7,979156.7,18093,0,0,0,L,1122011218,1,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737715,256005.00
03/04/2019 17:15,2,1.922,ACTIVE,213.51,372.11,60.070,1551737704,"201051344000685","174011545737251",33.26,0.00,0,335.44,404.87,64.7,60.5,0.548,1214975.7,1214975.7,18063,0,0,0,L,1122011218,1,123.14,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737716,256006.00
03/04/2019 17:15,2,1.918,ACTIVE,213.74,372.41,60.033,1551737704,"201051344000651","174011545737251",33.34,-0.50,0,337.54,407.57,64.8,60.7,0.521,1207887.6,1207887.6,18047,0,0,0,L,1122011218,1,123.14,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737717,256007.00
03/04/2019 17:15,2,1.908,ACTIVE,213.74,370.00,59.996,1551737704,"201051344000594","174011545737251",33.12,4.00,0,336.94,406.37,64.0,59.9,0.486,1222808.7,1222808.7,41878,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737718,256008.00
03/04/2019 17:15,2,1.209,ACTIVE,214.87,393.75,60.049,1551737704,"201051344000469","174011545737251",36.16,-6.50,0,332.73,430.42,44.2,40.8,0.345,1203420.1,1203420.1,10168,0,0,0,L,1122011218,1,121.78,123.14,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737719,256009.00
03/04/2019 17:15,2,1.918,ACTIVE,213.74,372.71,59.990,1551737704,"201051344000585","174011545737251",33.32,-0.50,0,341.15,407.57,64.8,60.6,0.517,1222595.6,1222595.6,18098,0,0,0,L,1122011218,1,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737720,256010.00
03/04/2019 17:15,2,1.604,ACTIVE,214.87,386.23,60.033,1551737704,"201051344000853","174011545737251",35.07,-2.50,0,357.38,422.60,57.0,53.0,0.442,1224906.0,1224906.0,9770,0,0,0,L,1122011218,1,122.46,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737721,256011.00
03/04/2019 17:15,2,1.805,ACTIVE,213.29,370.60,60.033,1551737704,"201051344001145","174011545737251",33.24,-0.50,0,335.14,406.97,60.8,56.7,0.495,1223181.8,1223181.8,18012,0,0,0,L,1122011218,1,122.46,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737722,256012.00
03/04/2019 17:15,2,1.752,ACTIVE,213.29,374.21,60.033,1551737704,"201051344000438","174011545737251",33.72,0.00,0,340.85,409.98,59.9,55.8,0.477,1216323.5,1216323.5,18059,0,0,0,L,1122011218,1,122.68,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737723,256013.00
03/04/2019 17:15,2,1.750,ACTIVE,213.06,369.10,60.022,1551737704,"201051344001135","174011545737251",33.18,0.00,0,339.34,407.87,58.8,54.8,0.482,1203690.9,1203690.9,18015,0,0,0,L,1122011218,1,122.46,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737724,256014.00
03/04/2019 17:15,2,1.578,ACTIVE,214.41,383.83,60.033,1551737704,"201051344000983","174011545737251",34.83,-2.50,0,352.27,421.70,55.8,51.9,0.464,1223281.6,1223281.6,9776,0,0,0,L,1122011218,1,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737725,256015.00
03/04/2019 17:15,2,1.502,ACTIVE,213.51,382.63,60.028,1551737704,"201051344001203","174011545737251",34.87,0.00,0,353.47,421.70,53.0,49.3,0.420,1212537.4,1212537.4,18060,0,0,0,L,1122011218,1,122.91,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737726,256016.00
03/04/2019 17:15,2,1.645,ACTIVE,213.06,370.90,60.028,1551737704,"201051344001230","174011545737251",33.38,-1.00,0,338.74,407.57,55.6,51.8,0.442,1207794.9,1207794.9,17868,0,0,0,L,1122011218,1,122.68,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737726,256017.00
03/04/2019 17:15,2,1.727,ACTIVE,212.83,369.40,60.033,1551737704,"201051344000646","174011545737251",33.02,0.00,0,336.64,408.48,57.7,53.8,0.473,1201674.8,1201674.8,18028,0,0,0,L,1122011218,1,122.46,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737727,256018.00
03/04/2019 17:15,2,1.734,ACTIVE,214.41,370.00,60.038,1551737704,"201051344000867","174011545737251",33.32,0.00,0,335.74,405.77,58.5,54.6,0.455,1201418.9,1201418.9,41949,0,0,0,L,1122011218,1,122.23,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737728,256019.00
03/04/2019 17:15,2,1.676,ACTIVE,214.64,349.86,60.049,1551737704,"201051344000633","174011545737251",22.30,-3.50,0,334.24,384.43,37.9,34.7,0.296,1200161.8,1200161.8,42001,0,0,0,L,1122011218,1,122.46,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737729,256020.00
03/04/2019 17:15,2,1.672,ACTIVE,212.61,369.70,60.038,1551737704,"201051344000955","174011545737251",33.24,0.00,0,340.55,409.08,56.3,52.4,0.451,1221154.3,1221154.3,18052,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737730,256021.00
03/04/2019 17:15,2,1.775,ACTIVE,214.41,364.89,60.054,1551737704,"201051344000648","174011545737251",32.76,-2.00,0,332.73,405.47,58.9,54.9,0.468,1213447.5,1213447.5,41508,0,0,0,L,1122011218,1,121.78,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737731,256022.00
03/04/2019 17:15,2,1.756,ACTIVE,213.51,368.50,60.012,1551737704,"201051344000645","174011545737251",33.04,-0.50,0,333.03,405.47,58.8,54.8,0.460,1218476.0,1218476.0,41467,0,0,0,L,1122011218,1,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737732,256023.00
03/04/2019 17:15,2,1.422,ACTIVE,213.29,387.74,60.033,1551737704,"201051344000569","174011545737251",35.38,-3.00,0,360.08,427.11,50.9,47.2,0.398,1234370.6,1234370.6,9692,0,0,0,L,1122011218,1,121.10,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737734,256024.00
03/04/2019 17:15,2,1.754,ACTIVE,213.51,368.20,60.028,1551737704,"179051228000119","174011545737251",33.40,2.00,0,330.63,409.08,59.4,55.4,0.464,22466.9,22466.9,9761,0,0,0,L,46974696,1,121.55,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551737735,256025.00
03/04/2019 17:30,2,1.445,ACTIVE,214.19,371.51,60.001,1551738604,"201051344000579","174011545737251",33.73,-2.50,0,332.73,402.16,49.4,45.7,0.389,1232488.1,1232488.1,10136,0,0,0,L,1122011218,1,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738606,256026.00
03/04/2019 17:30,2,1.357,ACTIVE,213.06,377.82,59.990,1551738604,"201051344001025","174011545737251",34.47,-1.50,0,330.63,410.28,47.4,43.8,0.358,1216780.4,1216780.4,18058,0,0,0,L,1122011218,1,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738607,256027.00
03/04/2019 17:30,2,1.396,ACTIVE,213.29,343.85,60.006,1551738604,"201051344001093","174011545737251",21.95,-4.00,0,321.61,368.20,31.1,28.1,0.217,1200884.2,1200884.2,18069,0,0,0,L,1122011218,1,122.46,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738608,256028.00
03/04/2019 17:30,2,1.281,ACTIVE,213.96,383.53,59.996,1551738604,"201051344000458","174011545737251",35.17,-2.50,0,333.93,412.08,45.7,42.2,0.345,1217511.6,1217511.6,9884,0,0,0,L,1122011218,1,122.01,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738609,256029.00
03/04/2019 17:30,2,1.439,ACTIVE,212.83,369.40,59.985,1551738604,"201051344000890","174011545737251",33.46,-2.00,0,328.52,401.86,48.8,45.2,0.371,1213110.7,1213110.7,18011,0,0,0,L,1122011218,1,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738609,256030.00
03/04/2019 17:30,2,0.795,ACTIVE,213.74,343.85,60.017,1551738604,"201051344000988","174011545737251",23.87,-6.00,0,324.62,360.99,19.2,16.6,0.150,946030.9,946030.9,10238,0,0,0,L,1122011218,1,121.55,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738610,256031.00
03/04/2019 17:30,2,1.430,ACTIVE,213.74,369.40,60.006,1551738604,"201051344000582","174011545737251",33.34,-3.50,0,331.83,400.06,48.3,44.7,0.367,1192701.2,1192701.2,17983,0,0,0,L,1122011218,1,122.68,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738611,256032.00
03/04/2019 17:30,2,1.232,ACTIVE,213.74,378.72,60.006,1551738604,"201051344000868","174011545737251",34.61,-6.00,0,333.03,403.07,43.2,39.8,0.327,1202982.1,1202982.1,41921,0,0,0,L,1122011218,1,121.78,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738612,256033.00
03/04/2019 17:30,2,1.400,ACTIVE,214.41,370.60,59.996,1551738604,"201051344000576","174011545737251",33.56,-5.00,0,332.13,398.56,47.6,44.1,0.362,1221107.4,1221107.4,13961,0,0,0,L,1122011218,1,122.01,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738613,256034.00
03/04/2019 17:30,2,1.408,ACTIVE,214.19,368.20,60.001,1551738604,"201051344001158","174011545737251",33.32,-5.00,0,334.84,399.16,47.5,44.0,0.384,1197803.9,1197803.9,10188,0,0,0,L,1122011218,1,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738614,256035.00
03/04/2019 17:30,2,1.430,ACTIVE,213.51,370.30,60.001,1551738604,"201051344000917","174011545737251",33.42,-1.50,0,330.93,395.85,48.4,44.8,0.384,1210362.3,1210362.3,17853,0,0,0,L,1122011218,1,122.46,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738615,256036.00
03/04/2019 17:30,2,1.457,ACTIVE,213.29,343.85,59.996,1551738604,"201051344000417","174011545737251",21.71,-3.00,0,321.91,366.40,32.1,29.0,0.243,979164.0,979164.0,18094,0,0,0,L,1122011218,1,122.23,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738616,256037.00
03/04/2019 17:30,2,1.447,ACTIVE,213.29,366.70,60.017,1551738604,"201051344000685","174011545737251",33.10,-3.50,0,332.73,397.05,48.6,45.0,0.398,1214987.0,1214987.0,18064,0,0,0,L,1122011218,1,123.14,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738617,256038.00
03/04/2019 17:30,2,1.455,ACTIVE,213.51,369.10,60.012,1551738604,"201051344000651","174011545737251",33.40,-4.00,0,332.13,399.16,49.2,45.6,0.380,1207899.0,1207899.0,18048,0,0,0,L,1122011218,1,122.91,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738618,256039.00
03/04/2019 17:30,2,1.438,ACTIVE,213.51,369.40,60.006,1551738604,"201051344000594","174011545737251",33.38,-0.50,0,330.03,394.05,48.6,45.0,0.371,1222820.1,1222820.1,41879,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738619,256040.00
03/04/2019 17:30,2,0.963,ACTIVE,214.19,392.85,60.001,1551738604,"201051344000469","174011545737251",36.30,-7.00,0,334.84,412.08,35.4,32.2,0.252,1203428.2,1203428.2,10169,0,0,0,L,1122011218,1,121.55,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738620,256041.00
03/04/2019 17:30,2,1.506,ACTIVE,213.51,368.80,59.980,1551738604,"201051344000585","174011545737251",33.26,-3.50,0,332.73,397.96,50.8,47.1,0.402,1222607.4,1222607.4,18099,0,0,0,L,1122011218,1,122.23,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738621,256042.00
03/04/2019 17:30,2,1.277,ACTIVE,214.64,384.43,60.006,1551738604,"201051344000853","174011545737251",35.21,-5.50,0,334.54,409.08,45.7,42.2,0.340,1224916.6,1224916.6,9771,0,0,0,L,1122011218,1,122.46,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738621,256043.00
03/04/2019 17:30,2,1.438,ACTIVE,213.29,369.10,60.038,1551738604,"201051344001145","174011545737251",33.40,-4.00,0,331.53,394.65,48.7,45.1,0.384,1223193.0,1223193.0,18013,0,0,0,L,1122011218,1,122.46,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738622,256044.00
03/04/2019 17:30,2,1.395,ACTIVE,213.06,374.81,59.990,1551738604,"201051344000438","174011545737251",34.05,-3.00,0,330.33,396.75,48.1,44.5,0.367,1216334.6,1216334.6,18060,0,0,0,L,1122011218,1,122.68,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738623,256045.00
03/04/2019 17:30,2,1.383,ACTIVE,212.83,372.11,60.012,1551738604,"201051344001135","174011545737251",33.77,-3.00,0,328.52,394.35,47.3,43.7,0.371,1203701.9,1203701.9,18016,0,0,0,L,1122011218,1,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738624,256046.00
03/04/2019 17:30,2,1.291,ACTIVE,213.96,381.73,60.006,1551738604,"201051344000983","174011545737251",34.87,-4.00,0,334.84,403.97,45.5,42.0,0.367,1223292.1,1223292.1,9777,0,0,0,L,1122011218,1,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738625,256047.00
03/04/2019 17:30,2,1.234,ACTIVE,213.29,379.92,60.012,1551738604,"201051344001203","174011545737251",34.73,-3.00,0,333.03,404.27,43.5,40.1,0.336,1212547.5,1212547.5,18061,0,0,0,L,1122011218,1,122.91,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738626,256048.00
03/04/2019 17:30,2,1.355,ACTIVE,213.06,366.70,60.033,1551738604,"201051344001230","174011545737251",33.16,-3.50,0,329.73,391.34,45.5,42.0,0.358,1207805.5,1207805.5,17869,0,0,0,L,1122011218,1,122.46,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738627,256049.00
03/04/2019 17:30,2,1.408,ACTIVE,212.83,367.60,60.006,1551738604,"201051344000646","174011545737251",33.28,-3.00,0,325.82,391.94,47.5,43.9,0.384,1201685.8,1201685.8,18029,0,0,0,L,1122011218,1,122.46,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738628,256050.00
03/04/2019 17:30,2,1.354,ACTIVE,213.96,370.30,60.006,1551738604,"201051344000867","174011545737251",33.62,-2.50,0,332.13,391.64,46.1,42.6,0.354,1201430.1,1201430.1,41950,0,0,0,L,1122011218,1,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738629,256051.00
03/04/2019 17:30,2,1.314,ACTIVE,214.41,346.86,60.006,1551738604,"201051344000633","174011545737251",22.66,-5.50,0,324.62,366.70,30.2,27.2,0.230,1200168.9,1200168.9,42002,0,0,0,L,1122011218,1,122.46,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738630,256052.00
03/04/2019 17:30,2,1.391,ACTIVE,212.83,366.40,60.012,1551738604,"201051344000955","174011545737251",33.22,-2.50,0,328.82,391.64,46.8,43.3,0.367,1221165.2,1221165.2,18053,0,0,0,L,1122011218,1,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738631,256053.00
03/04/2019 17:30,2,1.316,ACTIVE,213.96,371.81,59.975,1551738604,"201051344000648","174011545737251",33.83,-5.00,0,331.23,392.25,45.2,41.7,0.345,1213458.7,1213458.7,41509,0,0,0,L,1122011218,1,121.55,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738632,256054.00
03/04/2019 17:30,2,1.354,ACTIVE,214.19,370.60,60.054,1551738604,"201051344000645","174011545737251",33.66,-3.50,0,333.33,392.85,46.2,42.6,0.349,1218487.1,1218487.1,41468,0,0,0,L,1122011218,1,122.23,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738633,256055.00
03/04/2019 17:30,2,1.197,ACTIVE,213.96,386.53,60.006,1551738604,"201051344000569","174011545737251",35.54,-5.50,0,333.03,406.67,43.1,39.7,0.323,1234380.6,1234380.6,9693,0,0,0,L,1122011218,1,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738634,256056.00
03/04/2019 17:30,2,1.262,ACTIVE,214.41,381.73,60.038,1551738604,"179051228000119","174011545737251",34.81,-1.50,0,336.94,396.45,44.6,41.1,0.327,22478.1,22478.1,9762,0,0,0,L,46974696,1,122.01,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551738635,256057.00
03/04/2019 17:45,2,0.516,ACTIVE,212.83,339.65,59.990,1551739504,"201051344000579","174011545737251",31.17,-5.50,0,332.43,392.55,16.3,13.8,0.080,1232493.0,1232493.0,10137,0,0,0,L,1122011218,1,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739505,256058.00
03/04/2019 17:45,2,0.463,ACTIVE,212.16,355.58,59.985,1551739504,"201051344001025","174011545737251",32.96,-5.00,0,330.33,397.35,15.5,13.0,0.088,1216784.9,1216784.9,18059,0,0,0,L,1122011218,1,121.55,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739506,256059.00
03/04/2019 17:45,2,0.531,ACTIVE,212.16,335.74,59.953,1551739504,"201051344001093","174011545737251",20.91,-6.00,0,330.03,357.08,11.3,8.9,0.053,1200887.1,1200887.1,18070,0,0,0,L,1122011218,1,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739507,256060.00
03/04/2019 17:45,2,0.467,ACTIVE,212.61,354.07,59.985,1551739504,"201051344000458","174011545737251",32.80,-4.00,0,332.43,402.46,15.6,13.1,0.075,1217516.1,1217516.1,9885,0,0,0,L,1122011218,1,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739508,256061.00
03/04/2019 17:45,2,0.500,ACTIVE,212.16,347.76,59.985,1551739504,"201051344000890","174011545737251",32.16,-3.50,0,329.13,390.44,16.3,13.8,0.080,1213115.5,1213115.5,18012,0,0,0,L,1122011218,1,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739509,256062.00
03/04/2019 17:45,2,0.305,ACTIVE,212.61,337.24,59.996,1551739504,"201051344000988","174011545737251",22.60,-7.00,0,332.13,354.37,7.0,4.8,0.018,946032.7,946032.7,10239,0,0,0,L,1122011218,1,121.10,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739510,256063.00
03/04/2019 17:45,2,0.475,ACTIVE,212.83,350.77,59.948,1551739504,"201051344000582","174011545737251",32.34,-6.00,0,330.93,388.64,15.5,13.0,0.075,1192705.8,1192705.8,17984,0,0,0,L,1122011218,1,122.01,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739511,256064.00
03/04/2019 17:45,2,0.475,ACTIVE,212.61,348.06,59.980,1551739504,"201051344000868","174011545737251",32.10,-6.50,0,332.43,395.55,15.4,13.0,0.080,1202986.6,1202986.6,41922,0,0,0,L,1122011218,1,121.10,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739512,256065.00
03/04/2019 17:45,2,0.512,ACTIVE,213.29,340.85,59.980,1551739504,"201051344000576","174011545737251",31.29,-6.00,0,332.13,392.25,16.2,13.8,0.084,1221112.1,1221112.1,13962,0,0,0,L,1122011218,1,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739513,256066.00
03/04/2019 17:45,2,0.455,ACTIVE,213.06,344.45,59.996,1551739504,"201051344001158","174011545737251",31.71,-7.00,0,331.53,388.94,14.6,12.2,0.093,1197808.3,1197808.3,10189,0,0,0,L,1122011218,1,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739514,256067.00
03/04/2019 17:45,2,0.445,ACTIVE,212.38,349.56,59.985,1551739504,"201051344000917","174011545737251",32.20,-3.50,0,329.73,390.14,14.6,12.2,0.080,1210366.7,1210366.7,17854,0,0,0,L,1122011218,1,121.78,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739515,256068.00
03/04/2019 17:45,2,0.531,ACTIVE,212.38,336.04,59.985,1551739504,"201051344000417","174011545737251",21.23,-5.50,0,330.93,358.28,11.4,9.1,0.053,979167.0,979167.0,18095,0,0,0,L,1122011218,1,121.78,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739516,256069.00
03/04/2019 17:45,2,0.486,ACTIVE,212.61,344.15,59.990,1551739504,"201051344000685","174011545737251",31.63,-5.50,0,331.23,389.24,15.5,13.1,0.093,1214991.5,1214991.5,18065,0,0,0,L,1122011218,1,122.68,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739517,256070.00
03/04/2019 17:45,2,0.506,ACTIVE,212.16,339.95,59.990,1551739504,"201051344000651","174011545737251",31.29,-6.50,0,330.33,391.64,16.0,13.5,0.075,1207903.7,1207903.7,18049,0,0,0,L,1122011218,1,122.23,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739518,256071.00
03/04/2019 17:45,2,0.492,ACTIVE,212.38,345.66,59.985,1551739504,"201051344000594","174011545737251",31.77,-3.50,0,330.63,388.64,15.9,13.4,0.093,1222824.7,1222824.7,41880,0,0,0,L,1122011218,1,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739519,256072.00
