ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2019 17:45,2,0.393,ACTIVE,213.06,361.89,59.990,1551739504,"201051344000469","174011545737251",33.58,-8.50,0,331.53,406.07,13.4,11.0,0.057,1203431.8,1203431.8,10170,0,0,0,L,1122011218,1,121.10,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739520,256073.00
03/04/2019 17:45,2,0.467,ACTIVE,212.38,345.96,59.990,1551739504,"201051344000585","174011545737251",31.87,-6.00,0,329.73,391.94,15.2,12.7,0.084,1222611.9,1222611.9,18100,0,0,0,L,1122011218,1,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739521,256074.00
03/04/2019 17:45,2,0.441,ACTIVE,213.06,360.99,59.990,1551739504,"201051344000853","174011545737251",33.48,-6.50,0,334.84,403.07,15.0,12.5,0.075,1224920.9,1224920.9,9772,0,0,0,L,1122011218,1,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739522,256075.00
03/04/2019 17:45,2,0.430,ACTIVE,212.38,352.57,59.975,1551739504,"201051344001145","174011545737251",32.58,-6.00,0,331.53,390.44,14.2,11.8,0.084,1223197.2,1223197.2,18014,0,0,0,L,1122011218,1,122.01,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739523,256076.00
03/04/2019 17:45,2,0.492,ACTIVE,212.38,354.07,59.990,1551739504,"201051344000438","174011545737251",32.72,-5.50,0,329.43,395.85,16.4,13.9,0.084,1216339.3,1216339.3,18061,0,0,0,L,1122011218,1,122.23,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739524,256077.00
03/04/2019 17:45,2,0.436,ACTIVE,211.93,354.37,59.959,1551739504,"201051344001135","174011545737251",32.86,-5.50,0,330.33,389.24,14.6,12.1,0.075,1203706.2,1203706.2,18017,0,0,0,L,1122011218,1,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739525,256078.00
03/04/2019 17:45,2,0.434,ACTIVE,212.83,340.55,60.006,1551739504,"201051344000983","174011545737251",31.33,-6.00,0,333.03,399.16,13.8,11.4,0.080,1223296.3,1223296.3,9778,0,0,0,L,1122011218,1,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739525,256079.00
03/04/2019 17:45,2,0.414,ACTIVE,212.38,361.89,59.996,1551739504,"201051344001203","174011545737251",33.70,-5.50,0,330.63,400.96,14.1,11.7,0.075,1212551.6,1212551.6,18062,0,0,0,L,1122011218,1,122.46,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739526,256080.00
03/04/2019 17:45,2,0.402,ACTIVE,212.16,360.69,60.022,1551739504,"201051344001230","174011545737251",33.38,-5.50,0,329.13,385.63,13.7,11.3,0.066,1207809.5,1207809.5,17870,0,0,0,L,1122011218,1,122.23,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739527,256081.00
03/04/2019 17:45,2,0.471,ACTIVE,211.93,337.24,59.990,1551739504,"201051344000646","174011545737251",30.87,-5.50,0,330.03,389.84,14.7,12.3,0.088,1201690.1,1201690.1,18030,0,0,0,L,1122011218,1,122.01,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739528,256082.00
03/04/2019 17:45,2,0.475,ACTIVE,213.29,340.25,60.006,1551739504,"201051344000867","174011545737251",31.29,-5.00,0,330.63,391.04,15.1,12.7,0.075,1201434.5,1201434.5,41951,0,0,0,L,1122011218,1,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739529,256083.00
03/04/2019 17:45,2,0.484,ACTIVE,213.74,338.74,59.996,1551739504,"201051344000633","174011545737251",21.55,-7.00,0,333.33,360.99,10.6,8.3,0.049,1200171.7,1200171.7,42003,0,0,0,L,1122011218,1,122.01,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739530,256084.00
03/04/2019 17:45,2,0.516,ACTIVE,211.93,336.04,59.990,1551739504,"201051344000955","174011545737251",30.51,-5.50,0,328.82,389.84,15.9,13.5,0.088,1221169.7,1221169.7,18054,0,0,0,L,1122011218,1,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739531,256085.00
03/04/2019 17:45,2,0.518,ACTIVE,213.06,337.84,59.990,1551739504,"201051344000648","174011545737251",30.61,-7.00,0,331.53,389.84,16.1,13.6,0.084,1213463.3,1213463.3,41510,0,0,0,L,1122011218,1,121.10,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739532,256086.00
03/04/2019 17:45,2,0.482,ACTIVE,213.29,343.85,59.990,1551739504,"201051344000645","174011545737251",31.69,-5.50,0,333.33,389.54,15.5,13.0,0.080,1218491.5,1218491.5,41469,0,0,0,L,1122011218,1,121.78,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739533,256087.00
03/04/2019 17:45,2,0.436,ACTIVE,213.06,364.59,59.996,1551739504,"201051344000569","174011545737251",33.87,-6.50,0,332.73,403.67,14.9,12.5,0.071,1234384.7,1234384.7,9694,0,0,0,L,1122011218,1,121.10,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739534,256088.00
03/04/2019 17:45,2,0.514,ACTIVE,213.29,350.47,59.996,1551739504,"179051228000119","174011545737251",32.50,-3.50,0,334.84,397.96,16.9,14.4,0.080,22482.8,22482.8,9763,0,0,0,L,46974696,1,121.55,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551739535,256089.00
03/04/2019 18:00,2,0.424,ACTIVE,213.29,363.69,60.022,1551740403,"201051344000579","174011545737251",33.83,-6.50,0,332.13,372.41,14.6,12.2,0.062,1232496.2,1232496.2,10138,0,0,0,L,1122011218,1,121.55,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740405,256090.00
03/04/2019 18:00,2,0.422,ACTIVE,212.38,351.97,60.017,1551740403,"201051344001025","174011545737251",32.56,-6.50,0,330.63,368.20,14.0,11.6,0.062,1216787.9,1216787.9,18060,0,0,0,L,1122011218,1,121.78,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740406,256091.00
03/04/2019 18:00,2,0.473,ACTIVE,212.38,336.04,60.065,1551740403,"201051344001093","174011545737251",21.45,-7.00,0,329.43,341.75,10.3,8.0,0.035,1200889.2,1200889.2,18071,0,0,0,L,1122011218,1,122.01,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740407,256092.00
03/04/2019 18:00,2,0.426,ACTIVE,213.29,346.86,60.017,1551740403,"201051344000458","174011545737251",32.08,-5.00,0,331.53,368.80,13.9,11.5,0.062,1217519.2,1217519.2,9886,0,0,0,L,1122011218,1,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740408,256093.00
03/04/2019 18:00,2,0.459,ACTIVE,212.16,345.36,60.022,1551740403,"201051344000890","174011545737251",31.89,-5.50,0,329.43,373.01,14.8,12.4,0.062,1213118.7,1213118.7,18013,0,0,0,L,1122011218,1,122.23,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740408,256094.00
03/04/2019 18:00,2,0.275,ACTIVE,212.83,337.84,60.028,1551740403,"201051344000988","174011545737251",22.86,-8.00,0,329.13,343.85,6.4,4.3,0.027,946033.8,946033.8,10240,0,0,0,L,1122011218,1,121.33,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740409,256095.00
03/04/2019 18:00,2,0.439,ACTIVE,212.83,344.76,60.028,1551740403,"201051344000582","174011545737251",31.81,-8.00,0,330.33,365.19,14.2,11.8,0.062,1192708.9,1192708.9,17985,0,0,0,L,1122011218,1,122.23,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740410,256096.00
03/04/2019 18:00,2,0.430,ACTIVE,213.06,343.85,60.028,1551740403,"201051344000868","174011545737251",31.67,-8.50,0,332.43,362.79,13.8,11.4,0.071,1202989.6,1202989.6,41923,0,0,0,L,1122011218,1,121.55,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740411,256097.00
03/04/2019 18:00,2,0.461,ACTIVE,213.74,344.45,60.028,1551740403,"201051344000576","174011545737251",31.75,-8.00,0,332.43,360.99,14.8,12.4,0.071,1221115.4,1221115.4,13963,0,0,0,L,1122011218,1,122.01,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740412,256098.00
03/04/2019 18:00,2,0.408,ACTIVE,213.29,344.15,60.033,1551740403,"201051344001158","174011545737251",31.73,-8.50,0,333.03,363.39,13.2,10.8,0.075,1197811.1,1197811.1,10190,0,0,0,L,1122011218,1,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740413,256099.00
03/04/2019 18:00,2,0.412,ACTIVE,212.61,339.65,60.033,1551740403,"201051344000917","174011545737251",31.25,-5.50,0,330.33,361.89,13.1,10.7,0.066,1210369.5,1210369.5,17855,0,0,0,L,1122011218,1,122.01,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740414,256100.00
03/04/2019 18:00,2,0.510,ACTIVE,212.61,336.04,60.059,1551740403,"201051344000417","174011545737251",20.61,-6.50,0,328.22,342.35,10.7,8.4,0.044,979169.2,979169.2,18096,0,0,0,L,1122011218,1,122.01,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740415,256101.00
03/04/2019 18:00,2,0.445,ACTIVE,212.83,337.84,60.028,1551740403,"201051344000685","174011545737251",31.07,-7.00,0,331.53,359.18,14.1,11.7,0.071,1214994.5,1214994.5,18066,0,0,0,L,1122011218,1,122.91,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740416,256102.00
03/04/2019 18:00,2,0.445,ACTIVE,212.61,348.96,60.033,1551740403,"201051344000651","174011545737251",32.22,-8.50,0,330.33,361.59,14.6,12.1,0.066,1207906.9,1207906.9,18050,0,0,0,L,1122011218,1,122.46,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740417,256103.00
03/04/2019 18:00,2,0.457,ACTIVE,212.61,338.14,60.033,1551740403,"201051344000594","174011545737251",29.96,-6.00,0,330.33,364.59,13.9,11.5,0.066,1222827.8,1222827.8,41881,0,0,0,L,1122011218,1,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740418,256104.00
03/04/2019 18:00,2,0.365,ACTIVE,213.29,352.57,60.033,1551740403,"201051344000469","174011545737251",32.68,-9.00,0,331.53,372.71,12.2,9.8,0.044,1203434.4,1203434.4,10171,0,0,0,L,1122011218,1,121.33,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740419,256105.00
03/04/2019 18:00,2,0.426,ACTIVE,212.61,339.95,60.028,1551740403,"201051344000585","174011545737251",31.19,-7.00,0,329.73,362.49,13.5,11.1,0.071,1222614.8,1222614.8,18101,0,0,0,L,1122011218,1,121.78,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740420,256106.00
03/04/2019 18:00,2,0.402,ACTIVE,213.74,349.26,60.028,1551740403,"201051344000853","174011545737251",32.30,-8.00,0,333.93,369.70,13.2,10.8,0.062,1224923.8,1224923.8,9773,0,0,0,L,1122011218,1,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740421,256107.00
03/04/2019 18:00,2,0.402,ACTIVE,212.83,342.35,60.028,1551740403,"201051344001145","174011545737251",31.57,-7.00,0,332.43,362.49,12.9,10.6,0.071,1223200.0,1223200.0,18015,0,0,0,L,1122011218,1,122.01,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740422,256108.00
03/04/2019 18:00,2,0.451,ACTIVE,212.61,351.67,60.033,1551740403,"201051344000438","174011545737251",32.52,-7.00,0,330.03,367.60,14.9,12.5,0.062,1216342.5,1216342.5,18062,0,0,0,L,1122011218,1,122.46,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740422,256109.00
03/04/2019 18:00,2,0.402,ACTIVE,212.16,347.46,60.028,1551740403,"201051344001135","174011545737251",32.10,-7.00,0,328.52,365.49,13.1,10.7,0.066,1203709.0,1203709.0,18018,0,0,0,L,1122011218,1,121.78,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740423,256110.00
03/04/2019 18:00,2,0.385,ACTIVE,213.29,350.77,60.033,1551740403,"201051344000983","174011545737251",32.44,-7.00,0,332.13,366.10,12.7,10.3,0.071,1223299.0,1223299.0,9779,0,0,0,L,1122011218,1,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740424,256111.00
03/04/2019 18:00,2,0.381,ACTIVE,212.61,358.88,60.038,1551740403,"201051344001203","174011545737251",33.36,-6.50,0,330.63,371.21,12.8,10.4,0.062,1212554.3,1212554.3,18063,0,0,0,L,1122011218,1,122.46,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740425,256112.00
03/04/2019 18:00,2,0.377,ACTIVE,212.38,354.97,60.033,1551740403,"201051344001230","174011545737251",32.82,-6.50,0,329.73,365.49,12.6,10.2,0.057,1207812.2,1207812.2,17871,0,0,0,L,1122011218,1,122.23,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740426,256113.00
03/04/2019 18:00,2,0.418,ACTIVE,212.16,339.34,60.001,1551740403,"201051344000646","174011545737251",31.15,-7.00,0,329.13,364.59,13.2,10.9,0.075,1201693.0,1201693.0,18031,0,0,0,L,1122011218,1,122.23,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740427,256114.00
03/04/2019 18:00,2,0.428,ACTIVE,213.51,339.04,60.033,1551740403,"201051344000867","174011545737251",31.15,-6.00,0,332.43,362.19,13.6,11.2,0.066,1201437.5,1201437.5,41952,0,0,0,L,1122011218,1,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740428,256115.00
03/04/2019 18:00,2,0.459,ACTIVE,213.96,339.34,60.033,1551740403,"201051344000633","174011545737251",20.16,-8.50,0,330.93,347.16,9.4,7.1,0.040,1200173.6,1200173.6,42004,0,0,0,L,1122011218,1,122.23,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740429,256116.00
03/04/2019 18:00,2,0.455,ACTIVE,211.93,345.36,60.033,1551740403,"201051344000955","174011545737251",31.83,-6.50,0,327.62,361.59,14.7,12.3,0.071,1221173.0,1221173.0,18055,0,0,0,L,1122011218,1,121.55,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740430,256117.00
03/04/2019 18:00,2,0.453,ACTIVE,213.29,347.46,60.038,1551740403,"201051344000648","174011545737251",32.08,-8.50,0,331.53,364.29,14.8,12.4,0.066,1213466.6,1213466.6,41511,0,0,0,L,1122011218,1,121.33,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740431,256118.00
03/04/2019 18:00,2,0.436,ACTIVE,213.74,339.65,60.033,1551740403,"201051344000645","174011545737251",31.19,-6.50,0,333.63,358.58,13.8,11.4,0.071,1218494.5,1218494.5,41470,0,0,0,L,1122011218,1,122.01,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740432,256119.00
03/04/2019 18:00,2,0.387,ACTIVE,213.29,363.99,60.038,1551740403,"201051344000569","174011545737251",33.83,-8.00,0,332.13,374.21,13.3,10.9,0.057,1234387.6,1234387.6,9695,0,0,0,L,1122011218,1,121.33,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740434,256120.00
03/04/2019 18:00,2,0.459,ACTIVE,213.74,355.88,59.990,1551740403,"179051228000119","174011545737251",33.24,-5.00,0,334.54,369.10,15.6,13.1,0.057,22486.2,22486.2,9764,0,0,0,L,46974696,1,122.01,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551740435,256121.00
03/04/2019 18:15,2,0.305,ACTIVE,213.06,335.44,60.001,1551741304,"201051344000579","174011545737251",30.67,-6.50,0,331.83,370.00,9.5,7.2,0.022,1232498.7,1232498.7,10139,0,0,0,L,1122011218,1,121.55,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741305,256122.00
03/04/2019 18:15,2,0.270,ACTIVE,212.16,334.24,60.001,1551741304,"201051344001025","174011545737251",30.79,-8.00,0,329.13,363.69,8.4,6.2,0.022,1216790.2,1216790.2,18061,0,0,0,L,1122011218,1,121.55,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741306,256123.00
03/04/2019 18:15,2,0.330,ACTIVE,212.16,335.14,60.001,1551741304,"201051344001093","174011545737251",20.61,-8.00,0,329.13,340.85,6.9,4.7,0.009,1200890.8,1200890.8,18072,0,0,0,L,1122011218,1,121.78,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741307,256124.00
03/04/2019 18:15,2,0.279,ACTIVE,212.83,339.65,59.996,1551741304,"201051344000458","174011545737251",31.47,-6.00,0,331.53,368.50,8.9,6.7,0.022,1217521.5,1217521.5,9887,0,0,0,L,1122011218,1,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741308,256125.00
03/04/2019 18:15,2,0.299,ACTIVE,212.16,333.93,59.996,1551741304,"201051344000890","174011545737251",30.75,-6.00,0,329.73,370.90,9.3,7.1,0.027,1213121.2,1213121.2,18014,0,0,0,L,1122011218,1,122.01,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741309,256126.00
03/04/2019 18:15,2,0.201,ACTIVE,212.83,336.94,60.001,1551741304,"201051344000988","174011545737251",21.99,-8.00,0,313.80,353.77,4.5,2.4,0.000,946034.6,946034.6,10241,0,0,0,L,1122011218,1,121.10,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741309,256127.00
03/04/2019 18:15,2,0.291,ACTIVE,212.61,335.44,59.996,1551741304,"201051344000582","174011545737251",30.04,-8.50,0,330.03,361.89,8.8,6.6,0.018,1192711.2,1192711.2,17986,0,0,0,L,1122011218,1,122.01,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741310,256128.00
03/04/2019 18:15,2,0.268,ACTIVE,212.83,335.74,60.001,1551741304,"201051344000868","174011545737251",30.47,-8.50,0,331.83,365.19,8.3,6.1,0.022,1202991.8,1202991.8,41924,0,0,0,L,1122011218,1,121.33,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741311,256129.00
03/04/2019 18:15,2,0.311,ACTIVE,213.29,337.24,59.985,1551741304,"201051344000576","174011545737251",29.86,-9.00,0,331.53,354.37,9.4,7.1,0.022,1221117.8,1221117.8,13964,0,0,0,L,1122011218,1,121.78,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741312,256130.00
03/04/2019 18:15,2,0.254,ACTIVE,213.06,335.44,60.006,1551741304,"201051344001158","174011545737251",29.84,-8.50,0,332.43,353.77,7.7,5.5,0.027,1197813.2,1197813.2,10191,0,0,0,L,1122011218,1,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741313,256131.00
03/04/2019 18:15,2,0.270,ACTIVE,212.38,335.74,59.975,1551741304,"201051344000917","174011545737251",29.18,-6.00,0,329.73,367.60,8.0,5.8,0.027,1210371.5,1210371.5,17856,0,0,0,L,1122011218,1,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741314,256132.00
03/04/2019 18:15,2,0.336,ACTIVE,212.61,334.84,60.001,1551741304,"201051344000417","174011545737251",20.59,-8.00,0,328.22,341.45,7.0,4.9,0.013,979170.9,979170.9,18097,0,0,0,L,1122011218,1,121.78,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741315,256133.00
03/04/2019 18:15,2,0.293,ACTIVE,212.61,336.04,60.001,1551741304,"201051344000685","174011545737251",29.30,-7.00,0,330.63,362.79,8.8,6.5,0.027,1214996.8,1214996.8,18067,0,0,0,L,1122011218,1,122.68,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741316,256134.00
03/04/2019 18:15,2,0.299,ACTIVE,212.38,334.84,59.996,1551741304,"201051344000651","174011545737251",30.18,-9.00,0,330.63,358.28,9.2,6.9,0.022,1207909.3,1207909.3,18051,0,0,0,L,1122011218,1,122.23,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741317,256135.00
03/04/2019 18:15,2,0.291,ACTIVE,212.61,334.84,59.996,1551741304,"201051344000594","174011545737251",30.06,-6.50,0,330.03,358.28,8.9,6.7,0.022,1222830.1,1222830.1,41882,0,0,0,L,1122011218,1,121.33,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741318,256136.00
03/04/2019 18:15,2,0.297,ACTIVE,213.06,336.34,59.996,1551741304,"201051344000469","174011545737251",26.10,-10.00,0,330.03,359.78,7.9,5.7,0.009,1203436.4,1203436.4,10172,0,0,0,L,1122011218,1,121.10,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741319,256137.00
03/04/2019 18:15,2,0.260,ACTIVE,212.38,335.44,60.001,1551741304,"201051344000585","174011545737251",30.06,-8.00,0,330.33,358.88,7.9,5.7,0.018,1222616.9,1222616.9,18102,0,0,0,L,1122011218,1,121.55,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741320,256138.00
03/04/2019 18:15,2,0.254,ACTIVE,213.51,336.64,60.001,1551741304,"201051344000853","174011545737251",28.96,-8.00,0,333.63,364.29,7.5,5.3,0.022,1224925.9,1224925.9,9774,0,0,0,L,1122011218,1,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741321,256139.00
03/04/2019 18:15,2,0.250,ACTIVE,212.38,335.14,60.001,1551741304,"201051344001145","174011545737251",29.62,-8.00,0,331.83,353.47,7.5,5.3,0.027,1223202.0,1223202.0,18016,0,0,0,L,1122011218,1,122.01,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741322,256140.00
03/04/2019 18:15,2,0.303,ACTIVE,212.38,334.54,59.990,1551741304,"201051344000438","174011545737251",30.34,-8.00,0,329.73,361.89,9.4,7.1,0.022,1216345.0,1216345.0,18063,0,0,0,L,1122011218,1,122.01,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741323,256141.00
03/04/2019 18:15,2,0.240,ACTIVE,211.93,335.74,59.990,1551741304,"201051344001135","174011545737251",31.01,-8.00,0,329.43,363.69,7.5,5.3,0.018,1203711.0,1203711.0,18019,0,0,0,L,1122011218,1,121.78,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741324,256142.00
03/04/2019 18:15,2,0.240,ACTIVE,212.83,335.44,60.001,1551741304,"201051344000983","174011545737251",30.08,-8.00,0,332.13,363.69,7.3,5.1,0.022,1223300.9,1223300.9,9780,0,0,0,L,1122011218,1,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741324,256143.00
03/04/2019 18:15,2,0.268,ACTIVE,212.16,334.54,60.049,1551741304,"201051344001203","174011545737251",28.77,-8.00,0,330.33,369.70,7.9,5.7,0.018,1212556.4,1212556.4,18064,0,0,0,L,1122011218,1,122.23,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741325,256144.00
03/04/2019 18:15,2,0.277,ACTIVE,212.16,334.54,60.001,1551741304,"201051344001230","174011545737251",27.27,-7.00,0,329.43,360.69,7.7,5.5,0.013,1207814.2,1207814.2,17872,0,0,0,L,1122011218,1,122.01,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741326,256145.00
03/04/2019 18:15,2,0.258,ACTIVE,211.93,334.54,60.006,1551741304,"201051344000646","174011545737251",30.40,-8.00,0,329.13,367.90,7.9,5.7,0.022,1201695.0,1201695.0,18032,0,0,0,L,1122011218,1,122.23,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741327,256146.00
03/04/2019 18:15,2,0.266,ACTIVE,213.29,335.44,60.001,1551741304,"201051344000867","174011545737251",29.72,-6.50,0,331.23,357.38,8.0,5.8,0.022,1201439.6,1201439.6,41953,0,0,0,L,1122011218,1,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741328,256147.00
03/04/2019 18:15,2,0.273,ACTIVE,213.74,337.84,59.996,1551741304,"201051344000633","174011545737251",20.67,-8.50,0,331.53,345.06,5.8,3.6,0.004,1200174.9,1200174.9,42005,0,0,0,L,1122011218,1,122.01,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741329,256148.00
03/04/2019 18:15,2,0.309,ACTIVE,211.93,334.24,59.996,1551741304,"201051344000955","174011545737251",29.66,-8.00,0,328.22,354.37,9.3,7.0,0.027,1221175.4,1221175.4,18056,0,0,0,L,1122011218,1,121.33,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741330,256149.00
03/04/2019 18:15,2,0.297,ACTIVE,213.06,335.44,59.969,1551741304,"201051344000648","174011545737251",30.47,-9.00,0,331.53,360.38,9.2,7.0,0.018,1213469.0,1213469.0,41512,0,0,0,L,1122011218,1,121.10,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741331,256150.00
03/04/2019 18:15,2,0.254,ACTIVE,213.29,340.55,59.990,1551741304,"201051344000645","174011545737251",31.53,-7.00,0,332.43,358.28,8.2,6.0,0.022,1218496.7,1218496.7,41471,0,0,0,L,1122011218,1,121.78,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741332,256151.00
03/04/2019 18:15,2,0.258,ACTIVE,213.06,335.44,59.996,1551741304,"201051344000569","174011545737251",30.69,-8.00,0,332.13,373.61,8.0,5.8,0.018,1234389.7,1234389.7,9696,0,0,0,L,1122011218,1,121.10,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741334,256152.00
03/04/2019 18:15,2,0.318,ACTIVE,213.29,339.04,59.990,1551741304,"179051228000119","174011545737251",30.85,-5.50,0,333.93,364.59,10.0,7.8,0.022,22488.8,22488.8,9765,0,0,0,L,46974696,1,121.78,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551741335,256153.00
03/04/2019 18:30,2,0.191,ALERT,212.83,299.67,60.028,1551742205,"201051344000579","174011545737251",21.41,-8.00,0,298.47,341.15,4.2,2.1,0.000,1232499.9,1232499.9,10140,0,0,0,L,1122011218,1,121.33,122.01,0002,-12,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742207,256154.00
03/04/2019 18:30,2,0.154,ALERT,212.16,296.96,60.033,1551742205,"201051344001025","174011545737251",22.01,-9.00,0,296.06,347.46,3.5,1.4,0.000,1216791.2,1216791.2,18062,0,0,0,L,1122011218,1,121.55,121.33,0002,-11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742209,256155.00
03/04/2019 18:30,2,0.225,ALERT,212.16,297.57,60.033,1551742205,"201051344001093","174011545737251",18.37,-8.00,0,296.06,336.04,4.2,2.1,0.000,1200891.6,1200891.6,18073,0,0,0,L,1122011218,1,121.78,121.33,0002,-10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742210,256156.00
03/04/2019 18:30,2,0.176,ALERT,212.83,299.07,60.065,1551742205,"201051344000458","174011545737251",20.10,-6.50,0,297.87,347.46,3.6,1.5,0.000,1217522.5,1217522.5,9888,0,0,0,L,1122011218,1,121.33,122.23,0002,-11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742212,256157.00
03/04/2019 18:30,2,0.189,ALERT,212.16,297.87,60.022,1551742205,"201051344000890","174011545737251",21.59,-7.00,0,297.26,343.55,4.2,2.1,0.000,1213122.3,1213122.3,18015,0,0,0,L,1122011218,1,122.01,120.88,0002,-8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742214,256158.00
03/04/2019 18:30,2,0.133,ALERT,212.83,298.77,60.017,1551742205,"201051344000988","174011545737251",14.35,-9.00,0,294.86,339.04,1.9,0.0,0.000,946035.0,946035.0,10242,0,0,0,L,1122011218,1,121.10,122.46,0002,-12,0,0,0,0,0,0,7,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742216,256159.00
03/04/2019 18:30,2,0.182,ALERT,212.83,298.77,59.996,1551742205,"201051344000582","174011545737251",21.61,-9.00,0,297.26,339.34,4.0,1.9,0.000,1192712.2,1192712.2,17987,0,0,0,L,1122011218,1,122.01,121.78,0002,-11,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742218,256160.00
03/04/2019 18:30,2,0.160,ALERT,212.83,299.67,60.017,1551742205,"201051344000868","174011545737251",20.69,-9.00,0,298.47,339.95,3.4,1.3,0.000,1202992.7,1202992.7,41925,0,0,0,L,1122011218,1,121.10,122.46,0002,-12,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742220,256161.00
03/04/2019 18:30,2,0.189,ALERT,213.29,299.37,60.017,1551742205,"201051344000576","174011545737251",20.67,-8.50,0,297.87,341.45,4.0,2.0,0.000,1221119.0,1221119.0,13965,0,0,0,L,1122011218,1,121.55,122.23,0002,-12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742221,256162.00
03/04/2019 18:30,2,0.158,ALERT,213.06,298.77,59.996,1551742205,"201051344001158","174011545737251",19.60,-9.00,0,297.26,340.25,3.1,1.1,0.000,1197814.0,1197814.0,10192,0,0,0,L,1122011218,1,121.33,122.01,0002,-9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742223,256163.00
03/04/2019 18:30,2,0.158,ALERT,212.38,296.96,59.975,1551742205,"201051344000917","174011545737251",20.40,-6.50,0,294.56,342.65,3.3,1.2,0.000,1210372.4,1210372.4,17857,0,0,0,L,1122011218,1,121.78,121.78,0002,-11,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742225,256164.00
03/04/2019 18:30,2,0.232,ALERT,212.38,296.96,60.001,1551742205,"201051344000417","174011545737251",17.91,-8.50,0,295.76,354.37,4.2,2.2,0.000,979171.7,979171.7,18098,0,0,0,L,1122011218,1,121.78,121.33,0002,-11,0,0,0,0,0,0,27,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742227,256165.00
03/04/2019 18:30,2,0.174,ALERT,212.61,297.57,60.017,1551742205,"201051344000685","174011545737251",20.57,-8.50,0,296.36,340.55,3.6,1.6,0.000,1214997.9,1214997.9,18068,0,0,0,L,1122011218,1,122.68,121.10,0002,-11,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742229,256166.00
03/04/2019 18:30,2,0.199,ALERT,212.38,296.66,60.012,1551742205,"201051344000651","174011545737251",20.79,-11.00,0,296.06,340.25,4.2,2.1,0.000,1207910.5,1207910.5,18052,0,0,0,L,1122011218,1,122.23,121.10,0002,-11,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742231,256167.00
03/04/2019 18:30,2,0.170,ALERT,212.38,299.07,59.969,1551742205,"201051344000594","174011545737251",21.47,-8.00,0,297.26,341.45,3.7,1.7,0.000,1222831.2,1222831.2,41883,0,0,0,L,1122011218,1,121.10,121.78,0002,-11,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742233,256168.00
03/04/2019 18:30,2,0.195,ALERT,212.83,298.77,60.049,1551742205,"201051344000469","174011545737251",18.69,-11.00,0,296.36,341.75,3.7,1.7,0.000,1203437.3,1203437.3,10173,0,0,0,L,1122011218,1,121.10,122.46,0002,-13,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742235,256169.00
03/04/2019 18:30,2,0.145,ALERT,212.38,297.57,60.033,1551742205,"201051344000585","174011545737251",20.63,-8.50,0,296.36,339.34,3.0,1.0,0.000,1222617.8,1222617.8,18103,0,0,0,L,1122011218,1,121.55,121.78,0002,-12,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742237,256170.00
03/04/2019 18:30,2,0.146,ALERT,213.29,298.47,60.017,1551742205,"201051344000853","174011545737251",18.19,-9.00,0,297.57,341.75,2.7,0.7,0.000,1224926.7,1224926.7,9775,0,0,0,L,1122011218,1,121.78,122.46,0002,-10,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742239,256171.00
03/04/2019 18:30,2,0.135,ALERT,212.38,297.57,60.022,1551742205,"201051344001145","174011545737251",20.77,-8.50,0,296.96,340.55,2.9,0.8,0.000,1223202.7,1223202.7,18017,0,0,0,L,1122011218,1,122.01,121.33,0002,-9,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742241,256172.00
03/04/2019 18:30,2,0.193,ALERT,212.38,297.26,60.022,1551742205,"201051344000438","174011545737251",20.48,-9.00,0,296.66,339.34,4.0,2.0,0.000,1216346.2,1216346.2,18064,0,0,0,L,1122011218,1,122.23,121.33,0002,-10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742242,256173.00
03/04/2019 18:30,2,0.137,ALERT,211.70,297.26,60.012,1551742205,"201051344001135","174011545737251",20.89,-8.50,0,296.66,342.65,2.9,0.9,0.000,1203711.8,1203711.8,18020,0,0,0,L,1122011218,1,121.55,121.10,0002,-10,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742244,256174.00
03/04/2019 18:30,2,0.133,ALERT,212.83,298.47,59.996,1551742205,"201051344000983","174011545737251",19.82,-8.50,0,297.87,340.25,2.7,0.7,0.000,1223301.7,1223301.7,9781,0,0,0,L,1122011218,1,121.33,121.78,0002,-9,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742246,256175.00
03/04/2019 18:30,2,0.156,ALERT,212.16,296.66,60.017,1551742205,"201051344001203","174011545737251",19.82,-8.50,0,296.06,340.85,3.1,1.1,0.000,1212557.3,1212557.3,18065,0,0,0,L,1122011218,1,122.23,121.10,0002,-11,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742248,256176.00
03/04/2019 18:30,2,0.154,ALERT,212.38,297.57,60.006,1551742205,"201051344001230","174011545737251",18.81,-8.50,0,296.66,338.74,3.0,0.9,0.000,1207815.0,1207815.0,17873,0,0,0,L,1122011218,1,122.01,121.10,0002,-11,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742250,256177.00
03/04/2019 18:30,2,0.143,ALERT,211.93,297.26,59.996,1551742205,"201051344000646","174011545737251",20.10,-8.50,0,296.06,339.65,2.9,0.9,0.000,1201695.9,1201695.9,18033,0,0,0,L,1122011218,1,122.01,121.10,0002,-11,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742252,256178.00
03/04/2019 18:30,2,0.158,ALERT,213.06,297.87,60.001,1551742205,"201051344000867","174011545737251",19.92,-7.00,0,296.96,340.85,3.2,1.1,0.000,1201440.5,1201440.5,41954,0,0,0,L,1122011218,1,121.55,122.01,0002,-11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742254,256179.00
03/04/2019 18:30,2,0.158,ALERT,213.51,298.47,59.980,1551742205,"201051344000633","174011545737251",17.99,-9.00,0,295.46,347.16,2.9,0.9,0.000,1200175.7,1200175.7,42006,0,0,0,L,1122011218,1,122.01,122.46,0002,-9,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742255,256180.00
03/04/2019 18:30,2,0.191,ALERT,211.48,296.96,60.033,1551742205,"201051344000955","174011545737251",19.90,-8.50,0,296.06,339.04,3.9,1.8,0.000,1221176.6,1221176.6,18057,0,0,0,L,1122011218,1,121.10,121.10,0002,-11,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742257,256181.00
03/04/2019 18:30,2,0.189,ALERT,212.83,297.87,60.001,1551742205,"201051344000648","174011545737251",20.71,-10.00,0,296.96,345.06,4.0,2.0,0.000,1213470.2,1213470.2,41513,0,0,0,L,1122011218,1,121.10,122.23,0002,-12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742259,256182.00
03/04/2019 18:30,2,0.150,ALERT,213.29,298.77,60.001,1551742205,"201051344000645","174011545737251",21.37,-8.00,0,297.57,344.76,3.3,1.2,0.000,1218497.7,1218497.7,41472,0,0,0,L,1122011218,1,121.78,122.46,0002,-11,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742261,256183.00
03/04/2019 18:30,2,0.162,ALERT,212.83,298.77,59.990,1551742205,"201051344000569","174011545737251",19.28,-9.00,0,298.17,340.25,3.2,1.1,0.000,1234390.6,1234390.6,9697,0,0,0,L,1122011218,1,120.88,122.23,0002,-11,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742263,256184.00
03/04/2019 18:30,2,0.223,ALERT,213.29,298.17,60.006,1551742205,"179051228000119","174011545737251",18.83,-6.50,0,296.06,348.96,4.3,2.2,0.000,22489.0,22489.0,9766,0,0,0,L,46974696,1,121.55,122.91,0000,-10,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551742264,256185.00
03/04/2019 18:45,2,0.000,ALERT,212.38,298.17,60.001,1551743104,"201051344000579","174011545737251",0.00,-9.00,0,297.26,314.10,0.0,0.0,0.000,1232500.2,1232500.2,10142,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743106,256186.00
03/04/2019 18:45,2,0.000,ALERT,211.25,295.46,60.022,1551743104,"201051344001025","174011545737251",0.00,-10.00,0,294.56,313.20,0.0,0.0,0.000,1216791.3,1216791.3,18064,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743108,256187.00
03/04/2019 18:45,2,0.000,ALERT,211.25,296.06,59.985,1551743104,"201051344001093","174011545737251",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,1200892.1,1200892.1,18075,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743110,256188.00
03/04/2019 18:45,2,0.000,ALERT,212.16,297.57,60.006,1551743104,"201051344000458","174011545737251",0.00,-7.00,0,296.36,313.50,0.0,0.0,0.000,1217522.8,1217522.8,9890,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743112,256189.00
03/04/2019 18:45,2,0.000,ALERT,211.25,296.66,59.980,1551743104,"201051344000890","174011545737251",0.00,-8.00,0,295.46,313.80,0.0,0.0,0.000,1213122.7,1213122.7,18017,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743114,256190.00
03/04/2019 18:45,2,0.000,ALERT,212.16,297.26,60.001,1551743104,"201051344000988","174011545737251",0.00,-10.00,0,293.66,300.27,0.0,0.0,0.000,946035.0,946035.0,10244,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743116,256191.00
03/04/2019 18:45,2,0.000,ALERT,211.93,296.96,59.964,1551743104,"201051344000582","174011545737251",0.00,-11.00,0,295.76,312.89,0.0,0.0,0.000,1192712.5,1192712.5,17989,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743118,256192.00
03/04/2019 18:45,2,0.000,ALERT,212.38,298.17,59.969,1551743104,"201051344000868","174011545737251",0.00,-8.00,0,296.96,313.20,0.0,0.0,0.000,1202992.8,1202992.8,41927,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743119,256193.00
03/04/2019 18:45,2,0.000,ALERT,212.83,298.17,60.001,1551743104,"201051344000576","174011545737251",0.00,-10.00,0,296.36,309.89,0.0,0.0,0.000,1221119.3,1221119.3,13967,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743121,256194.00
03/04/2019 18:45,2,0.000,ALERT,212.38,297.57,59.985,1551743104,"201051344001158","174011545737251",0.00,-11.00,0,295.76,313.80,0.0,0.0,0.000,1197814.0,1197814.0,10194,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743123,256195.00
03/04/2019 18:45,2,0.000,ALERT,211.48,295.76,59.980,1551743104,"201051344000917","174011545737251",0.00,-8.00,0,293.36,313.20,0.0,0.0,0.000,1210372.5,1210372.5,17859,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743125,256196.00
03/04/2019 18:45,2,0.000,ALERT,211.70,295.46,60.017,1551743104,"201051344000417","174011545737251",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,979172.0,979172.0,18100,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743127,256197.00
03/04/2019 18:45,2,0.000,ALERT,211.70,296.36,59.985,1551743104,"201051344000685","174011545737251",0.00,-9.00,0,294.86,313.50,0.0,0.0,0.000,1214998.1,1214998.1,18070,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743128,256198.00
03/04/2019 18:45,2,0.000,ALERT,211.48,295.16,59.948,1551743104,"201051344000651","174011545737251",0.00,-11.50,0,294.56,308.69,0.0,0.0,0.000,1207910.8,1207910.8,18054,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743130,256199.00
03/04/2019 18:45,2,0.000,ALERT,211.93,297.87,60.001,1551743104,"201051344000594","174011545737251",0.00,-9.00,0,295.76,314.10,0.0,0.0,0.000,1222831.4,1222831.4,41885,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743132,256200.00
03/04/2019 18:45,2,0.000,ALERT,212.38,297.57,59.996,1551743104,"201051344000469","174011545737251",0.00,-11.50,0,295.16,309.89,0.0,0.0,0.000,1203437.6,1203437.6,10175,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743134,256201.00
03/04/2019 18:45,2,0.000,ALERT,211.48,296.66,59.990,1551743104,"201051344000585","174011545737251",0.00,-8.50,0,294.56,313.20,0.0,0.0,0.000,1222617.8,1222617.8,18105,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743136,256202.00
03/04/2019 18:45,2,0.000,ALERT,212.83,297.57,59.985,1551743104,"201051344000853","174011545737251",0.00,-10.00,0,296.36,317.40,0.0,0.0,0.000,1224926.7,1224926.7,9777,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743138,256203.00
03/04/2019 18:45,2,0.000,ALERT,211.70,296.66,59.948,1551743104,"201051344001145","174011545737251",0.00,-9.00,0,295.46,313.20,0.0,0.0,0.000,1223202.8,1223202.8,18019,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743140,256204.00
03/04/2019 18:45,2,0.000,ALERT,211.48,296.36,59.996,1551743104,"201051344000438","174011545737251",0.00,-10.00,0,295.16,313.50,0.0,0.0,0.000,1216346.5,1216346.5,18066,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743142,256205.00
03/04/2019 18:45,2,0.000,ALERT,211.48,296.36,59.980,1551743104,"201051344001135","174011545737251",0.00,-10.00,0,295.16,313.20,0.0,0.0,0.000,1203711.8,1203711.8,18022,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743144,256206.00
03/04/2019 18:45,2,0.000,ALERT,212.38,298.77,59.969,1551743104,"201051344000983","174011545737251",0.00,-9.00,0,296.36,313.20,0.0,0.0,0.000,1223301.7,1223301.7,9783,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743145,256207.00
03/04/2019 18:45,2,0.000,ALERT,211.70,295.76,60.001,1551743104,"201051344001203","174011545737251",0.00,-10.00,0,294.56,309.59,0.0,0.0,0.000,1212557.3,1212557.3,18067,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743147,256208.00
03/04/2019 18:45,2,0.000,ALERT,211.70,296.66,59.990,1551743104,"201051344001230","174011545737251",0.00,-9.00,0,295.16,308.99,0.0,0.0,0.000,1207815.0,1207815.0,17875,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743149,256209.00
03/04/2019 18:45,2,0.000,ALERT,211.48,296.36,60.001,1551743104,"201051344000646","174011545737251",0.00,-10.00,0,294.56,309.29,0.0,0.0,0.000,1201695.9,1201695.9,18035,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743151,256210.00
03/04/2019 18:45,2,0.000,ALERT,212.83,297.87,59.990,1551743104,"201051344000867","174011545737251",0.00,-8.00,0,295.46,310.49,0.0,0.0,0.000,1201440.6,1201440.6,41956,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743153,256211.00
03/04/2019 18:45,2,0.000,ALERT,213.29,298.17,59.990,1551743104,"201051344000633","174011545737251",0.00,-10.00,0,294.56,314.40,0.0,0.0,0.000,1200175.8,1200175.8,42008,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743155,256212.00
03/04/2019 18:45,2,0.000,ALERT,211.25,296.36,59.953,1551743104,"201051344000955","174011545737251",0.00,-9.00,0,294.86,313.50,0.0,0.0,0.000,1221176.8,1221176.8,18059,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743156,256213.00
03/04/2019 18:45,2,0.000,ALERT,212.38,297.26,60.043,1551743104,"201051344000648","174011545737251",0.00,-11.00,0,295.46,314.10,0.0,0.0,0.000,1213470.4,1213470.4,41515,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743158,256214.00
03/04/2019 18:45,2,0.000,ALERT,212.83,298.17,59.990,1551743104,"201051344000645","174011545737251",0.00,-9.00,0,296.06,314.10,0.0,0.0,0.000,1218497.7,1218497.7,41474,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743160,256215.00
