ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2019 18:45,2,0.000,ALERT,212.61,298.77,60.001,1551743104,"201051344000569","174011545737251",0.00,-10.00,0,296.66,313.80,0.0,0.0,0.000,1234390.8,1234390.8,9699,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743162,256216.00
03/04/2019 18:45,2,0.000,ALERT,212.83,297.87,59.980,1551743104,"179051228000119","174011545737251",0.00,-7.00,0,294.86,314.10,0.0,0.0,0.000,22489.4,22489.4,9768,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551743164,256217.00
03/04/2019 19:00,2,0.000,ALERT,211.48,297.26,60.001,1551744004,"201051344000579","174011545737251",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,1232500.2,1232500.2,10144,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744006,256218.00
03/04/2019 19:00,2,0.000,ALERT,210.80,295.16,59.996,1551744004,"201051344001025","174011545737251",0.00,-11.00,0,293.36,298.17,0.0,0.0,0.000,1216791.3,1216791.3,18066,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744008,256219.00
03/04/2019 19:00,2,0.000,ALERT,210.80,295.76,59.980,1551744004,"201051344001093","174011545737251",0.00,-9.00,0,293.96,297.87,0.0,0.0,0.000,1200892.1,1200892.1,18077,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744010,256220.00
03/04/2019 19:00,2,0.000,ALERT,211.48,296.66,59.943,1551744004,"201051344000458","174011545737251",0.00,-8.00,0,294.86,300.57,0.0,0.0,0.000,1217522.8,1217522.8,9892,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744012,256221.00
03/04/2019 19:00,2,0.000,ALERT,210.80,296.36,59.990,1551744004,"201051344000890","174011545737251",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,1213122.7,1213122.7,18019,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744013,256222.00
03/04/2019 19:00,2,0.000,ALERT,211.25,295.76,60.006,1551744004,"201051344000988","174011545737251",0.00,-10.00,0,293.06,299.67,0.0,0.0,0.000,946035.0,946035.0,10246,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551744015,256223.00
03/04/2019 19:00,2,0.000,ALERT,211.48,296.66,59.990,1551744004,"201051344000582","174011545737251",0.00,-11.50,0,295.16,298.77,0.0,0.0,0.000,1192712.5,1192712.5,17991,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744017,256224.00
03/04/2019 19:00,2,0.000,ALERT,211.48,296.96,59.980,1551744004,"201051344000868","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1202992.8,1202992.8,41929,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551744019,256225.00
03/04/2019 19:00,2,0.000,ALERT,211.93,296.66,60.017,1551744004,"201051344000576","174011545737251",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,1221119.3,1221119.3,13969,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551744021,256226.00
03/04/2019 19:00,2,0.000,ALERT,211.70,296.36,60.028,1551744004,"201051344001158","174011545737251",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,1197814.0,1197814.0,10196,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744023,256227.00
03/04/2019 19:00,2,0.000,ALERT,211.03,295.76,60.022,1551744004,"201051344000917","174011545737251",0.00,-8.50,0,293.06,297.26,0.0,0.0,0.000,1210372.5,1210372.5,17861,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744024,256228.00
03/04/2019 19:00,2,0.000,ALERT,211.03,295.46,59.996,1551744004,"201051344000417","174011545737251",0.00,-9.00,0,293.66,297.26,0.0,0.0,0.000,979172.0,979172.0,18102,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744026,256229.00
03/04/2019 19:00,2,0.000,ALERT,211.25,296.06,59.996,1551744004,"201051344000685","174011545737251",0.00,-11.00,0,293.66,297.57,0.0,0.0,0.000,1214998.1,1214998.1,18072,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551744028,256230.00
03/04/2019 19:00,2,0.000,ALERT,210.80,295.16,59.985,1551744004,"201051344000651","174011545737251",0.00,-12.00,0,293.06,297.26,0.0,0.0,0.000,1207910.8,1207910.8,18056,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551744030,256231.00
03/04/2019 19:00,2,0.000,ALERT,211.25,296.66,60.043,1551744004,"201051344000594","174011545737251",0.00,-10.00,0,294.56,300.27,0.0,0.0,0.000,1222831.4,1222831.4,41887,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551744032,256232.00
03/04/2019 19:00,2,0.000,ALERT,211.70,296.36,60.012,1551744004,"201051344000469","174011545737251",0.00,-11.50,0,294.26,299.97,0.0,0.0,0.000,1203437.6,1203437.6,10177,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744034,256233.00
03/04/2019 19:00,2,0.000,ALERT,211.25,296.36,59.990,1551744004,"201051344000585","174011545737251",0.00,-10.00,0,293.96,298.17,0.0,0.0,0.000,1222617.8,1222617.8,18107,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551744036,256234.00
03/04/2019 19:00,2,0.000,ALERT,212.16,296.36,59.996,1551744004,"201051344000853","174011545737251",0.00,-11.00,0,294.86,299.97,0.0,0.0,0.000,1224926.7,1224926.7,9779,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744038,256235.00
03/04/2019 19:00,2,0.000,ALERT,211.25,296.36,59.990,1551744004,"201051344001145","174011545737251",0.00,-10.00,0,294.26,298.47,0.0,0.0,0.000,1223202.8,1223202.8,18021,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744039,256236.00
03/04/2019 19:00,2,0.000,ALERT,211.03,296.06,59.985,1551744004,"201051344000438","174011545737251",0.00,-11.00,0,294.56,298.17,0.0,0.0,0.000,1216346.5,1216346.5,18068,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744041,256237.00
03/04/2019 19:00,2,0.000,ALERT,210.57,295.76,59.980,1551744004,"201051344001135","174011545737251",0.00,-10.00,0,294.56,298.47,0.0,0.0,0.000,1203711.8,1203711.8,18024,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744043,256238.00
03/04/2019 19:00,2,0.000,ALERT,211.48,296.36,60.006,1551744004,"201051344000983","174011545737251",0.00,-10.00,0,295.16,300.87,0.0,0.0,0.000,1223301.7,1223301.7,9785,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551744045,256239.00
03/04/2019 19:00,2,0.000,ALERT,211.03,295.76,59.985,1551744004,"201051344001203","174011545737251",0.00,-11.00,0,294.26,299.67,0.0,0.0,0.000,1212557.3,1212557.3,18069,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551744047,256240.00
03/04/2019 19:00,2,0.000,ALERT,211.03,296.36,59.964,1551744004,"201051344001230","174011545737251",0.00,-10.00,0,294.56,298.17,0.0,0.0,0.000,1207815.0,1207815.0,17877,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744048,256241.00
03/04/2019 19:00,2,0.000,ALERT,210.57,295.76,60.001,1551744004,"201051344000646","174011545737251",0.00,-11.00,0,293.66,297.87,0.0,0.0,0.000,1201695.9,1201695.9,18037,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551744050,256242.00
03/04/2019 19:00,2,0.000,ALERT,211.93,295.46,60.028,1551744004,"201051344000867","174011545737251",0.00,-9.00,0,293.96,300.27,0.0,0.0,0.000,1201440.6,1201440.6,41958,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551744052,256243.00
03/04/2019 19:00,2,0.000,ALERT,212.38,296.06,60.001,1551744004,"201051344000633","174011545737251",0.00,-11.00,0,293.66,299.67,0.0,0.0,0.000,1200175.8,1200175.8,42010,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744054,256244.00
03/04/2019 19:00,2,0.000,ALERT,210.57,295.76,60.012,1551744004,"201051344000955","174011545737251",0.00,-10.00,0,293.96,298.17,0.0,0.0,0.000,1221176.8,1221176.8,18061,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744056,256245.00
03/04/2019 19:00,2,0.000,ALERT,211.70,295.46,60.017,1551744004,"201051344000648","174011545737251",0.00,-11.50,0,294.26,299.97,0.0,0.0,0.000,1213470.4,1213470.4,41517,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744058,256246.00
03/04/2019 19:00,2,0.000,ALERT,211.93,296.36,60.001,1551744004,"201051344000645","174011545737251",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,1218497.7,1218497.7,41476,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744059,256247.00
03/04/2019 19:00,2,0.000,ALERT,211.70,296.96,60.028,1551744004,"201051344000569","174011545737251",0.00,-11.00,0,295.46,300.87,0.0,0.0,0.000,1234390.8,1234390.8,9701,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744061,256248.00
03/04/2019 19:00,2,0.000,ALERT,211.93,296.06,60.022,1551744004,"179051228000119","174011545737251",0.00,-8.00,0,293.96,299.67,0.0,0.0,0.000,22489.4,22489.4,9770,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551744063,256249.00
03/04/2019 19:15,2,0.000,ALERT,211.25,296.96,60.006,1551744904,"201051344000579","174011545737251",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,1232500.2,1232500.2,10146,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744906,256250.00
03/04/2019 19:15,2,0.000,ALERT,210.57,295.46,60.028,1551744904,"201051344001025","174011545737251",0.00,-11.50,0,293.36,299.37,0.0,0.0,0.000,1216791.3,1216791.3,18068,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744908,256251.00
03/04/2019 19:15,2,0.000,ALERT,210.80,296.06,60.001,1551744904,"201051344001093","174011545737251",0.00,-9.00,0,293.66,298.47,0.0,0.0,0.000,1200892.1,1200892.1,18079,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744910,256252.00
03/04/2019 19:15,2,0.000,ALERT,211.25,296.66,60.006,1551744904,"201051344000458","174011545737251",0.00,-8.00,0,294.56,299.67,0.0,0.0,0.000,1217522.8,1217522.8,9894,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744911,256253.00
03/04/2019 19:15,2,0.000,ALERT,210.57,296.36,59.990,1551744904,"201051344000890","174011545737251",0.00,-9.00,0,294.26,299.97,0.0,0.0,0.000,1213122.7,1213122.7,18021,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551744913,256254.00
03/04/2019 19:15,2,0.000,ALERT,211.03,296.36,59.948,1551744904,"201051344000988","174011545737251",0.00,-10.00,0,291.55,298.47,0.0,0.0,0.000,946035.0,946035.0,10248,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744915,256255.00
03/04/2019 19:15,2,0.000,ALERT,211.03,296.96,59.996,1551744904,"201051344000582","174011545737251",0.00,-11.50,0,294.56,299.67,0.0,0.0,0.000,1192712.5,1192712.5,17993,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744917,256256.00
03/04/2019 19:15,2,0.000,ALERT,211.25,296.96,59.990,1551744904,"201051344000868","174011545737251",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,1202992.8,1202992.8,41931,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744919,256257.00
03/04/2019 19:15,2,0.000,ALERT,211.70,296.96,60.022,1551744904,"201051344000576","174011545737251",0.00,-11.00,0,294.26,299.07,0.0,0.0,0.000,1221119.3,1221119.3,13971,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744920,256258.00
03/04/2019 19:15,2,0.000,ALERT,211.48,296.36,59.985,1551744904,"201051344001158","174011545737251",0.00,-11.50,0,293.96,298.77,0.0,0.0,0.000,1197814.0,1197814.0,10198,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744922,256259.00
03/04/2019 19:15,2,0.000,ALERT,211.03,295.76,60.012,1551744904,"201051344000917","174011545737251",0.00,-8.50,0,292.76,297.87,0.0,0.0,0.000,1210372.5,1210372.5,17863,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551744924,256260.00
03/04/2019 19:15,2,0.000,ALERT,210.80,295.16,60.028,1551744904,"201051344000417","174011545737251",0.00,-11.00,0,293.36,298.47,0.0,0.0,0.000,979172.0,979172.0,18104,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744926,256261.00
03/04/2019 19:15,2,0.000,ALERT,211.03,296.06,60.043,1551744904,"201051344000685","174011545737251",0.00,-11.00,0,293.36,298.77,0.0,0.0,0.000,1214998.1,1214998.1,18074,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551744928,256262.00
03/04/2019 19:15,2,0.000,ALERT,210.80,295.16,60.028,1551744904,"201051344000651","174011545737251",0.00,-12.00,0,293.36,298.17,0.0,0.0,0.000,1207910.8,1207910.8,18058,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744930,256263.00
03/04/2019 19:15,2,0.000,ALERT,210.80,296.66,60.022,1551744904,"201051344000594","174011545737251",0.00,-11.00,0,293.66,299.07,0.0,0.0,0.000,1222831.4,1222831.4,41889,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744931,256264.00
03/04/2019 19:15,2,0.000,ALERT,211.48,296.36,60.065,1551744904,"201051344000469","174011545737251",0.00,-12.00,0,293.36,298.77,0.0,0.0,0.000,1203437.6,1203437.6,10179,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744934,256265.00
03/04/2019 19:15,2,0.000,ALERT,211.03,296.36,59.975,1551744904,"201051344000585","174011545737251",0.00,-10.00,0,293.66,298.47,0.0,0.0,0.000,1222617.8,1222617.8,18109,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744936,256266.00
03/04/2019 19:15,2,0.000,ALERT,211.70,296.36,60.022,1551744904,"201051344000853","174011545737251",0.00,-11.00,0,294.56,299.07,0.0,0.0,0.000,1224926.7,1224926.7,9781,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744937,256267.00
03/04/2019 19:15,2,0.000,ALERT,211.03,296.36,60.012,1551744904,"201051344001145","174011545737251",0.00,-11.00,0,294.26,299.67,0.0,0.0,0.000,1223202.8,1223202.8,18023,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744939,256268.00
03/04/2019 19:15,2,0.000,ALERT,210.80,296.06,60.022,1551744904,"201051344000438","174011545737251",0.00,-11.50,0,294.26,299.37,0.0,0.0,0.000,1216346.5,1216346.5,18070,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744941,256269.00
03/04/2019 19:15,2,0.000,ALERT,210.35,296.06,60.028,1551744904,"201051344001135","174011545737251",0.00,-11.00,0,293.96,299.37,0.0,0.0,0.000,1203711.8,1203711.8,18026,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744943,256270.00
03/04/2019 19:15,2,0.000,ALERT,211.25,296.36,60.028,1551744904,"201051344000983","174011545737251",0.00,-10.00,0,294.26,299.07,0.0,0.0,0.000,1223301.7,1223301.7,9787,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744945,256271.00
03/04/2019 19:15,2,0.000,ALERT,210.80,295.46,60.022,1551744904,"201051344001203","174011545737251",0.00,-11.50,0,293.66,300.27,0.0,0.0,0.000,1212557.3,1212557.3,18071,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744946,256272.00
03/04/2019 19:15,2,0.000,ALERT,210.57,296.06,60.017,1551744904,"201051344001230","174011545737251",0.00,-11.00,0,293.96,299.07,0.0,0.0,0.000,1207815.0,1207815.0,17879,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551744948,256273.00
03/04/2019 19:15,2,0.000,ALERT,210.57,295.76,59.964,1551744904,"201051344000646","174011545737251",0.00,-11.50,0,293.36,298.17,0.0,0.0,0.000,1201695.9,1201695.9,18039,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744950,256274.00
03/04/2019 19:15,2,0.000,ALERT,211.48,295.76,60.065,1551744904,"201051344000867","174011545737251",0.00,-9.00,0,293.36,299.07,0.0,0.0,0.000,1201440.6,1201440.6,41960,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551744952,256275.00
03/04/2019 19:15,2,0.000,ALERT,211.93,296.06,60.038,1551744904,"201051344000633","174011545737251",0.00,-11.00,0,292.16,298.47,0.0,0.0,0.000,1200175.8,1200175.8,42012,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744954,256276.00
03/04/2019 19:15,2,0.000,ALERT,210.35,296.06,60.001,1551744904,"201051344000955","174011545737251",0.00,-11.00,0,293.66,298.77,0.0,0.0,0.000,1221176.8,1221176.8,18063,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744956,256277.00
03/04/2019 19:15,2,0.000,ALERT,211.25,295.46,60.022,1551744904,"201051344000648","174011545737251",0.00,-11.50,0,293.36,298.77,0.0,0.0,0.000,1213470.4,1213470.4,41519,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744958,256278.00
03/04/2019 19:15,2,0.000,ALERT,211.70,296.36,60.012,1551744904,"201051344000645","174011545737251",0.00,-10.00,0,294.26,298.77,0.0,0.0,0.000,1218497.7,1218497.7,41478,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744959,256279.00
03/04/2019 19:15,2,0.000,ALERT,211.25,296.96,59.996,1551744904,"201051344000569","174011545737251",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,1234390.8,1234390.8,9703,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551744961,256280.00
03/04/2019 19:15,2,0.000,ALERT,211.70,295.76,60.017,1551744904,"179051228000119","174011545737251",0.00,-8.50,0,292.76,298.17,0.0,0.0,0.000,22489.4,22489.4,9772,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551744963,256281.00
03/04/2019 19:30,2,0.000,ALERT,211.70,297.57,60.017,1551745803,"201051344000579","174011545737251",0.00,-11.00,0,294.56,299.67,0.0,0.0,0.000,1232500.2,1232500.2,10148,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745806,256282.00
03/04/2019 19:30,2,0.000,ALERT,210.80,295.16,60.012,1551745803,"201051344001025","174011545737251",0.00,-11.50,0,293.66,298.17,0.0,0.0,0.000,1216791.3,1216791.3,18070,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745807,256283.00
03/04/2019 19:30,2,0.000,ALERT,210.80,295.76,60.001,1551745803,"201051344001093","174011545737251",0.00,-9.00,0,293.96,297.87,0.0,0.0,0.000,1200892.1,1200892.1,18081,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745809,256284.00
03/04/2019 19:30,2,0.000,ALERT,211.48,296.96,59.996,1551745803,"201051344000458","174011545737251",0.00,-8.50,0,294.56,299.67,0.0,0.0,0.000,1217522.8,1217522.8,9896,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745811,256285.00
03/04/2019 19:30,2,0.000,ALERT,210.80,296.36,60.006,1551745803,"201051344000890","174011545737251",0.00,-10.00,0,294.26,298.77,0.0,0.0,0.000,1213122.7,1213122.7,18023,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745813,256286.00
03/04/2019 19:30,2,0.000,ALERT,211.48,296.66,60.006,1551745803,"201051344000988","174011545737251",0.00,-11.00,0,291.55,298.47,0.0,0.0,0.000,946035.0,946035.0,10250,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745815,256287.00
03/04/2019 19:30,2,0.000,ALERT,211.48,296.96,60.001,1551745803,"201051344000582","174011545737251",0.00,-12.00,0,294.56,298.47,0.0,0.0,0.000,1192712.5,1192712.5,17995,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745816,256288.00
03/04/2019 19:30,2,0.000,ALERT,211.48,297.26,60.028,1551745803,"201051344000868","174011545737251",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,1202992.8,1202992.8,41933,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745818,256289.00
03/04/2019 19:30,2,0.000,ALERT,211.93,297.26,60.001,1551745803,"201051344000576","174011545737251",0.00,-12.00,0,294.26,299.07,0.0,0.0,0.000,1221119.3,1221119.3,13973,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745820,256290.00
03/04/2019 19:30,2,0.000,ALERT,211.70,296.36,60.043,1551745803,"201051344001158","174011545737251",0.00,-12.00,0,293.66,298.77,0.0,0.0,0.000,1197814.0,1197814.0,10200,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745822,256291.00
03/04/2019 19:30,2,0.000,ALERT,211.03,295.46,60.006,1551745803,"201051344000917","174011545737251",0.00,-9.00,0,292.46,297.26,0.0,0.0,0.000,1210372.5,1210372.5,17865,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745824,256292.00
03/04/2019 19:30,2,0.000,ALERT,211.25,295.46,60.006,1551745803,"201051344000417","174011545737251",0.00,-11.00,0,293.06,297.26,0.0,0.0,0.000,979172.0,979172.0,18106,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745826,256293.00
03/04/2019 19:30,2,0.000,ALERT,211.25,295.76,60.012,1551745803,"201051344000685","174011545737251",0.00,-11.00,0,293.96,297.57,0.0,0.0,0.000,1214998.1,1214998.1,18076,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551745827,256294.00
03/04/2019 19:30,2,0.000,ALERT,210.80,294.86,60.012,1551745803,"201051344000651","174011545737251",0.00,-13.00,0,293.06,296.96,0.0,0.0,0.000,1207910.8,1207910.8,18060,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745829,256295.00
03/04/2019 19:30,2,0.000,ALERT,211.03,296.96,60.006,1551745803,"201051344000594","174011545737251",0.00,-11.00,0,293.36,299.07,0.0,0.0,0.000,1222831.4,1222831.4,41891,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745831,256296.00
03/04/2019 19:30,2,0.000,ALERT,211.70,296.66,60.006,1551745803,"201051344000469","174011545737251",0.00,-12.00,0,293.06,298.77,0.0,0.0,0.000,1203437.6,1203437.6,10181,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551745833,256297.00
03/04/2019 19:30,2,0.000,ALERT,211.03,296.06,60.006,1551745803,"201051344000585","174011545737251",0.00,-10.00,0,293.66,297.57,0.0,0.0,0.000,1222617.8,1222617.8,18111,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745835,256298.00
03/04/2019 19:30,2,0.000,ALERT,211.93,296.36,60.017,1551745803,"201051344000853","174011545737251",0.00,-11.00,0,293.96,298.77,0.0,0.0,0.000,1224926.7,1224926.7,9783,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745837,256299.00
03/04/2019 19:30,2,0.000,ALERT,211.03,296.06,60.038,1551745803,"201051344001145","174011545737251",0.00,-11.50,0,294.26,298.17,0.0,0.0,0.000,1223202.8,1223202.8,18025,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745839,256300.00
03/04/2019 19:30,2,0.000,ALERT,211.03,295.76,60.017,1551745803,"201051344000438","174011545737251",0.00,-11.50,0,294.26,298.17,0.0,0.0,0.000,1216346.5,1216346.5,18072,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745841,256301.00
03/04/2019 19:30,2,0.000,ALERT,210.35,296.06,60.006,1551745803,"201051344001135","174011545737251",0.00,-11.00,0,294.26,298.17,0.0,0.0,0.000,1203711.8,1203711.8,18028,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745843,256302.00
03/04/2019 19:30,2,0.000,ALERT,211.48,296.66,60.012,1551745803,"201051344000983","174011545737251",0.00,-11.00,0,294.26,299.07,0.0,0.0,0.000,1223301.7,1223301.7,9789,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745844,256303.00
03/04/2019 19:30,2,0.000,ALERT,210.80,295.16,60.017,1551745803,"201051344001203","174011545737251",0.00,-11.50,0,293.66,299.07,0.0,0.0,0.000,1212557.3,1212557.3,18073,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745846,256304.00
03/04/2019 19:30,2,0.000,ALERT,210.80,296.06,60.017,1551745803,"201051344001230","174011545737251",0.00,-11.00,0,293.66,297.87,0.0,0.0,0.000,1207815.0,1207815.0,17881,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745848,256305.00
03/04/2019 19:30,2,0.000,ALERT,210.57,295.76,60.022,1551745803,"201051344000646","174011545737251",0.00,-11.50,0,293.66,297.26,0.0,0.0,0.000,1201695.9,1201695.9,18041,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745850,256306.00
03/04/2019 19:30,2,0.000,ALERT,211.70,296.06,60.017,1551745803,"201051344000867","174011545737251",0.00,-9.00,0,293.06,299.07,0.0,0.0,0.000,1201440.6,1201440.6,41962,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745852,256307.00
03/04/2019 19:30,2,0.000,ALERT,212.16,296.66,60.012,1551745803,"201051344000633","174011545737251",0.00,-11.50,0,292.16,298.47,0.0,0.0,0.000,1200175.8,1200175.8,42014,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745853,256308.00
03/04/2019 19:30,2,0.000,ALERT,210.57,296.06,60.012,1551745803,"201051344000955","174011545737251",0.00,-11.00,0,293.96,297.57,0.0,0.0,0.000,1221176.8,1221176.8,18065,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745855,256309.00
03/04/2019 19:30,2,0.000,ALERT,211.70,296.06,60.017,1551745803,"201051344000648","174011545737251",0.00,-12.00,0,293.06,298.77,0.0,0.0,0.000,1213470.4,1213470.4,41521,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551745857,256310.00
03/04/2019 19:30,2,0.000,ALERT,212.16,297.26,59.975,1551745803,"201051344000645","174011545737251",0.00,-10.00,0,293.96,298.77,0.0,0.0,0.000,1218497.7,1218497.7,41480,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551745859,256311.00
03/04/2019 19:30,2,0.000,ALERT,211.70,297.87,60.017,1551745803,"201051344000569","174011545737251",0.00,-11.00,0,294.56,299.67,0.0,0.0,0.000,1234390.8,1234390.8,9705,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551745861,256312.00
03/04/2019 19:30,2,0.000,ALERT,212.16,296.66,60.006,1551745803,"179051228000119","174011545737251",0.00,-9.00,0,292.16,298.17,0.0,0.0,0.000,22489.4,22489.4,9774,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551745863,256313.00
03/04/2019 19:45,2,0.000,ALERT,211.93,298.17,60.028,1551746703,"201051344000579","174011545737251",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,1232500.2,1232500.2,10150,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551746706,256314.00
03/04/2019 19:45,2,0.000,ALERT,211.03,295.46,60.022,1551746703,"201051344001025","174011545737251",0.00,-12.00,0,293.36,298.47,0.0,0.0,0.000,1216791.3,1216791.3,18072,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551746707,256315.00
03/04/2019 19:45,2,0.000,ALERT,211.03,296.36,60.022,1551746703,"201051344001093","174011545737251",0.00,-10.00,0,293.96,297.87,0.0,0.0,0.000,1200892.1,1200892.1,18083,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551746709,256316.00
03/04/2019 19:45,2,0.000,ALERT,211.70,297.57,59.996,1551746703,"201051344000458","174011545737251",0.00,-8.50,0,294.86,300.27,0.0,0.0,0.000,1217522.8,1217522.8,9898,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551746711,256317.00
03/04/2019 19:45,2,0.000,ALERT,211.03,296.36,60.017,1551746703,"201051344000890","174011545737251",0.00,-10.00,0,294.26,298.77,0.0,0.0,0.000,1213122.7,1213122.7,18025,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551746713,256318.00
03/04/2019 19:45,2,0.000,ALERT,211.70,297.26,60.022,1551746703,"201051344000988","174011545737251",0.00,-11.00,0,292.16,298.77,0.0,0.0,0.000,946035.0,946035.0,10252,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551746715,256319.00
03/04/2019 19:45,2,0.000,ALERT,211.70,297.26,60.017,1551746703,"201051344000582","174011545737251",0.00,-12.00,0,294.86,298.77,0.0,0.0,0.000,1192712.5,1192712.5,17997,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551746717,256320.00
03/04/2019 19:45,2,0.000,ALERT,211.70,298.17,60.033,1551746703,"201051344000868","174011545737251",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,1202992.8,1202992.8,41935,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551746718,256321.00
03/04/2019 19:45,2,0.000,ALERT,212.16,298.17,60.017,1551746703,"201051344000576","174011545737251",0.00,-11.50,0,294.86,299.37,0.0,0.0,0.000,1221119.3,1221119.3,13975,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551746720,256322.00
03/04/2019 19:45,2,0.000,ALERT,211.93,297.57,60.017,1551746703,"201051344001158","174011545737251",0.00,-11.50,0,294.26,298.77,0.0,0.0,0.000,1197814.0,1197814.0,10202,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551746722,256323.00
03/04/2019 19:45,2,0.000,ALERT,211.48,296.06,60.043,1551746703,"201051344000917","174011545737251",0.00,-9.00,0,292.46,297.26,0.0,0.0,0.000,1210372.5,1210372.5,17867,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551746724,256324.00
03/04/2019 19:45,2,0.000,ALERT,211.48,295.76,60.033,1551746703,"201051344000417","174011545737251",0.00,-11.00,0,293.36,297.26,0.0,0.0,0.000,979172.0,979172.0,18108,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551746726,256325.00
03/04/2019 19:45,2,0.000,ALERT,211.70,296.36,60.022,1551746703,"201051344000685","174011545737251",0.00,-11.50,0,293.36,297.87,0.0,0.0,0.000,1214998.1,1214998.1,18078,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551746727,256326.00
03/04/2019 19:45,2,0.000,ALERT,211.48,295.76,60.033,1551746703,"201051344000651","174011545737251",0.00,-13.00,0,293.36,297.26,0.0,0.0,0.000,1207910.8,1207910.8,18062,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551746729,256327.00
03/04/2019 19:45,2,0.000,ALERT,211.48,297.87,60.033,1551746703,"201051344000594","174011545737251",0.00,-11.50,0,293.96,299.07,0.0,0.0,0.000,1222831.4,1222831.4,41893,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551746731,256328.00
03/04/2019 19:45,2,0.000,ALERT,211.93,297.57,60.022,1551746703,"201051344000469","174011545737251",0.00,-12.00,0,293.66,299.07,0.0,0.0,0.000,1203437.6,1203437.6,10183,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551746733,256329.00
03/04/2019 19:45,2,0.000,ALERT,211.48,296.36,60.022,1551746703,"201051344000585","174011545737251",0.00,-10.00,0,293.36,297.87,0.0,0.0,0.000,1222617.8,1222617.8,18113,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551746735,256330.00
03/04/2019 19:45,2,0.000,ALERT,212.16,297.26,60.028,1551746703,"201051344000853","174011545737251",0.00,-11.50,0,294.56,299.37,0.0,0.0,0.000,1224926.7,1224926.7,9785,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551746737,256331.00
03/04/2019 19:45,2,0.000,ALERT,211.70,296.66,60.017,1551746703,"201051344001145","174011545737251",0.00,-11.50,0,294.26,298.47,0.0,0.0,0.000,1223202.8,1223202.8,18027,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551746739,256332.00
03/04/2019 19:45,2,0.000,ALERT,211.48,296.36,60.006,1551746703,"201051344000438","174011545737251",0.00,-11.50,0,294.26,298.17,0.0,0.0,0.000,1216346.5,1216346.5,18074,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551746740,256333.00
03/04/2019 19:45,2,0.000,ALERT,211.03,296.06,60.022,1551746703,"201051344001135","174011545737251",0.00,-11.50,0,293.96,298.47,0.0,0.0,0.000,1203711.8,1203711.8,18030,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551746742,256334.00
03/04/2019 19:45,2,0.000,ALERT,211.70,297.57,59.980,1551746703,"201051344000983","174011545737251",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,1223301.7,1223301.7,9791,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551746744,256335.00
03/04/2019 19:45,2,0.000,ALERT,211.03,295.46,60.017,1551746703,"201051344001203","174011545737251",0.00,-12.00,0,293.66,299.37,0.0,0.0,0.000,1212557.3,1212557.3,18075,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551746746,256336.00
03/04/2019 19:45,2,0.000,ALERT,211.25,296.36,60.028,1551746703,"201051344001230","174011545737251",0.00,-11.00,0,293.96,297.87,0.0,0.0,0.000,1207815.0,1207815.0,17883,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551746748,256337.00
03/04/2019 19:45,2,0.000,ALERT,211.03,296.06,60.022,1551746703,"201051344000646","174011545737251",0.00,-11.50,0,293.66,297.57,0.0,0.0,0.000,1201695.9,1201695.9,18043,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551746750,256338.00
03/04/2019 19:45,2,0.000,ALERT,211.93,296.66,60.012,1551746703,"201051344000867","174011545737251",0.00,-10.00,0,293.66,299.37,0.0,0.0,0.000,1201440.6,1201440.6,41964,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551746751,256339.00
03/04/2019 19:45,2,0.000,ALERT,212.38,297.26,60.022,1551746703,"201051344000633","174011545737251",0.00,-11.50,0,293.06,298.47,0.0,0.0,0.000,1200175.8,1200175.8,42016,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551746753,256340.00
03/04/2019 19:45,2,0.000,ALERT,210.80,296.06,60.033,1551746703,"201051344000955","174011545737251",0.00,-11.50,0,293.96,297.57,0.0,0.0,0.000,1221176.8,1221176.8,18067,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551746755,256341.00
03/04/2019 19:45,2,0.000,ALERT,211.70,296.36,60.033,1551746703,"201051344000648","174011545737251",0.00,-12.00,0,294.26,299.07,0.0,0.0,0.000,1213470.4,1213470.4,41523,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551746757,256342.00
03/04/2019 19:45,2,0.000,ALERT,212.38,297.57,60.054,1551746703,"201051344000645","174011545737251",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,1218497.7,1218497.7,41482,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551746759,256343.00
03/04/2019 19:45,2,0.000,ALERT,211.93,298.17,60.043,1551746703,"201051344000569","174011545737251",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,1234390.8,1234390.8,9707,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551746760,256344.00
03/04/2019 19:45,2,0.000,ALERT,212.16,296.96,60.017,1551746703,"179051228000119","174011545737251",0.00,-9.00,0,293.66,298.47,0.0,0.0,0.000,22489.4,22489.4,9776,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551746762,256345.00
03/04/2019 20:00,2,0.000,ALERT,212.38,299.07,60.017,1551747604,"201051344000579","174011545737251",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,1232500.2,1232500.2,10152,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551747606,256346.00
03/04/2019 20:00,2,0.000,ALERT,211.25,296.36,60.017,1551747604,"201051344001025","174011545737251",0.00,-12.00,0,293.66,299.07,0.0,0.0,0.000,1216791.3,1216791.3,18074,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551747608,256347.00
03/04/2019 20:00,2,0.000,ALERT,211.48,296.96,60.017,1551747604,"201051344001093","174011545737251",0.00,-10.00,0,294.26,298.17,0.0,0.0,0.000,1200892.1,1200892.1,18085,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551747609,256348.00
03/04/2019 20:00,2,0.000,ALERT,212.38,298.47,60.022,1551747604,"201051344000458","174011545737251",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,1217522.8,1217522.8,9900,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551747611,256349.00
03/04/2019 20:00,2,0.000,ALERT,211.48,297.26,60.017,1551747604,"201051344000890","174011545737251",0.00,-11.00,0,294.56,299.67,0.0,0.0,0.000,1213122.7,1213122.7,18027,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551747613,256350.00
03/04/2019 20:00,2,0.000,ALERT,212.16,298.17,60.038,1551747604,"201051344000988","174011545737251",0.00,-11.00,0,293.06,299.67,0.0,0.0,0.000,946035.0,946035.0,10254,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551747615,256351.00
03/04/2019 20:00,2,0.000,ALERT,211.93,297.87,60.012,1551747604,"201051344000582","174011545737251",0.00,-13.00,0,295.16,299.37,0.0,0.0,0.000,1192712.5,1192712.5,17999,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551747617,256352.00
03/04/2019 20:00,2,0.000,ALERT,212.16,299.07,60.017,1551747604,"201051344000868","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1202992.8,1202992.8,41937,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551747619,256353.00
03/04/2019 20:00,2,0.000,ALERT,212.83,299.37,60.017,1551747604,"201051344000576","174011545737251",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,1221119.3,1221119.3,13977,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551747620,256354.00
03/04/2019 20:00,2,0.000,ALERT,212.38,298.77,59.990,1551747604,"201051344001158","174011545737251",0.00,-11.50,0,295.16,299.97,0.0,0.0,0.000,1197814.0,1197814.0,10204,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551747622,256355.00
03/04/2019 20:00,2,0.000,ALERT,211.48,296.06,60.017,1551747604,"201051344000917","174011545737251",0.00,-9.00,0,293.36,297.87,0.0,0.0,0.000,1210372.5,1210372.5,17869,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551747624,256356.00
03/04/2019 20:00,2,0.000,ALERT,211.70,296.06,59.975,1551747604,"201051344000417","174011545737251",0.00,-11.50,0,293.96,297.87,0.0,0.0,0.000,979172.0,979172.0,18110,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551747626,256357.00
03/04/2019 20:00,2,0.000,ALERT,211.70,296.66,60.017,1551747604,"201051344000685","174011545737251",0.00,-11.00,0,294.26,298.47,0.0,0.0,0.000,1214998.1,1214998.1,18080,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551747628,256358.00
03/04/2019 20:00,2,0.000,ALERT,211.48,296.06,60.028,1551747604,"201051344000651","174011545737251",0.00,-13.00,0,293.96,298.17,0.0,0.0,0.000,1207910.8,1207910.8,18064,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551747630,256359.00
