ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2019 20:00,2,0.000,ALERT,211.93,298.77,60.012,1551747604,"201051344000594","174011545737251",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,1222831.4,1222831.4,41895,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551747631,256360.00
03/04/2019 20:00,2,0.000,ALERT,212.38,298.17,60.006,1551747604,"201051344000469","174011545737251",0.00,-12.00,0,294.56,299.97,0.0,0.0,0.000,1203437.6,1203437.6,10185,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551747633,256361.00
03/04/2019 20:00,2,0.000,ALERT,211.48,296.66,60.006,1551747604,"201051344000585","174011545737251",0.00,-11.00,0,293.96,298.47,0.0,0.0,0.000,1222617.8,1222617.8,18115,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551747635,256362.00
03/04/2019 20:00,2,0.000,ALERT,212.83,297.87,60.006,1551747604,"201051344000853","174011545737251",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,1224926.7,1224926.7,9787,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551747637,256363.00
03/04/2019 20:00,2,0.000,ALERT,211.70,296.66,59.996,1551747604,"201051344001145","174011545737251",0.00,-11.50,0,294.56,299.37,0.0,0.0,0.000,1223202.8,1223202.8,18029,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551747639,256364.00
03/04/2019 20:00,2,0.000,ALERT,211.70,296.66,59.990,1551747604,"201051344000438","174011545737251",0.00,-12.00,0,294.56,299.07,0.0,0.0,0.000,1216346.5,1216346.5,18076,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551747641,256365.00
03/04/2019 20:00,2,0.000,ALERT,211.25,296.66,59.964,1551747604,"201051344001135","174011545737251",0.00,-11.50,0,294.26,299.07,0.0,0.0,0.000,1203711.8,1203711.8,18032,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551747642,256366.00
03/04/2019 20:00,2,0.000,ALERT,212.38,298.47,59.969,1551747604,"201051344000983","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1223301.7,1223301.7,9793,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551747644,256367.00
03/04/2019 20:00,2,0.000,ALERT,211.48,296.36,59.964,1551747604,"201051344001203","174011545737251",0.00,-12.00,0,293.66,299.97,0.0,0.0,0.000,1212557.3,1212557.3,18077,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551747646,256368.00
03/04/2019 20:00,2,0.000,ALERT,211.48,296.96,60.033,1551747604,"201051344001230","174011545737251",0.00,-11.00,0,294.26,298.77,0.0,0.0,0.000,1207815.0,1207815.0,17885,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551747648,256369.00
03/04/2019 20:00,2,0.000,ALERT,211.25,296.66,59.953,1551747604,"201051344000646","174011545737251",0.00,-11.50,0,293.66,298.17,0.0,0.0,0.000,1201695.9,1201695.9,18045,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551747650,256370.00
03/04/2019 20:00,2,0.000,ALERT,212.38,297.26,59.996,1551747604,"201051344000867","174011545737251",0.00,-9.00,0,294.86,300.57,0.0,0.0,0.000,1201440.6,1201440.6,41966,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551747652,256371.00
03/04/2019 20:00,2,0.000,ALERT,213.06,297.87,60.006,1551747604,"201051344000633","174011545737251",0.00,-11.50,0,293.96,299.67,0.0,0.0,0.000,1200175.8,1200175.8,42018,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551747654,256372.00
03/04/2019 20:00,2,0.000,ALERT,211.25,296.96,59.990,1551747604,"201051344000955","174011545737251",0.00,-11.50,0,293.96,298.47,0.0,0.0,0.000,1221176.8,1221176.8,18069,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551747656,256373.00
03/04/2019 20:00,2,0.000,ALERT,212.16,297.26,59.996,1551747604,"201051344000648","174011545737251",0.00,-12.00,0,294.86,299.97,0.0,0.0,0.000,1213470.4,1213470.4,41525,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551747658,256374.00
03/04/2019 20:00,2,0.000,ALERT,212.61,297.87,59.985,1551747604,"201051344000645","174011545737251",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,1218497.7,1218497.7,41484,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551747660,256375.00
03/04/2019 20:00,2,0.000,ALERT,212.38,298.47,59.996,1551747604,"201051344000569","174011545737251",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,1234390.8,1234390.8,9709,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551747662,256376.00
03/04/2019 20:00,2,0.000,ALERT,212.61,297.87,60.001,1551747604,"179051228000119","174011545737251",0.00,-9.00,0,293.96,299.67,0.0,0.0,0.000,22489.4,22489.4,9778,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551747663,256377.00
03/04/2019 20:15,2,0.000,ALERT,212.38,299.37,60.012,1551748504,"201051344000579","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1232500.2,1232500.2,10154,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551748506,256378.00
03/04/2019 20:15,2,0.000,ALERT,211.48,296.36,59.980,1551748504,"201051344001025","174011545737251",0.00,-12.00,0,293.96,299.07,0.0,0.0,0.000,1216791.3,1216791.3,18076,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551748508,256379.00
03/04/2019 20:15,2,0.000,ALERT,211.70,297.26,60.006,1551748504,"201051344001093","174011545737251",0.00,-10.00,0,294.26,298.47,0.0,0.0,0.000,1200892.1,1200892.1,18087,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551748510,256380.00
03/04/2019 20:15,2,0.000,ALERT,212.38,298.77,60.022,1551748504,"201051344000458","174011545737251",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,1217522.8,1217522.8,9902,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551748512,256381.00
03/04/2019 20:15,2,0.000,ALERT,211.25,297.57,60.001,1551748504,"201051344000890","174011545737251",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,1213122.7,1213122.7,18029,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551748514,256382.00
03/04/2019 20:15,2,0.000,ALERT,212.38,298.47,60.059,1551748504,"201051344000988","174011545737251",0.00,-10.00,0,293.66,299.67,0.0,0.0,0.000,946035.0,946035.0,10256,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551748515,256383.00
03/04/2019 20:15,2,0.000,ALERT,212.16,298.47,60.012,1551748504,"201051344000582","174011545737251",0.00,-12.00,0,295.16,299.37,0.0,0.0,0.000,1192712.5,1192712.5,18001,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551748517,256384.00
03/04/2019 20:15,2,0.000,ALERT,212.38,299.37,60.017,1551748504,"201051344000868","174011545737251",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,1202992.8,1202992.8,41939,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551748519,256385.00
03/04/2019 20:15,2,0.000,ALERT,213.06,299.37,60.017,1551748504,"201051344000576","174011545737251",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,1221119.3,1221119.3,13979,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551748521,256386.00
03/04/2019 20:15,2,0.000,ALERT,212.61,298.47,60.012,1551748504,"201051344001158","174011545737251",0.00,-12.00,0,295.46,300.57,0.0,0.0,0.000,1197814.0,1197814.0,10206,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551748523,256387.00
03/04/2019 20:15,2,0.000,ALERT,211.93,296.96,60.012,1551748504,"201051344000917","174011545737251",0.00,-9.00,0,293.06,297.87,0.0,0.0,0.000,1210372.5,1210372.5,17871,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551748524,256388.00
03/04/2019 20:15,2,0.000,ALERT,211.93,296.96,60.022,1551748504,"201051344000417","174011545737251",0.00,-11.50,0,293.96,297.87,0.0,0.0,0.000,979172.0,979172.0,18112,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551748526,256389.00
03/04/2019 20:15,2,0.000,ALERT,212.16,297.26,60.006,1551748504,"201051344000685","174011545737251",0.00,-11.00,0,294.26,298.17,0.0,0.0,0.000,1214998.1,1214998.1,18082,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551748528,256390.00
03/04/2019 20:15,2,0.000,ALERT,211.70,296.36,60.028,1551748504,"201051344000651","174011545737251",0.00,-13.00,0,293.96,297.87,0.0,0.0,0.000,1207910.8,1207910.8,18066,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551748530,256391.00
03/04/2019 20:15,2,0.000,ALERT,211.93,299.07,60.022,1551748504,"201051344000594","174011545737251",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,1222831.4,1222831.4,41897,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551748532,256392.00
03/04/2019 20:15,2,0.000,ALERT,212.61,298.77,60.017,1551748504,"201051344000469","174011545737251",0.00,-12.00,0,295.16,299.97,0.0,0.0,0.000,1203437.6,1203437.6,10187,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551748534,256393.00
03/04/2019 20:15,2,0.000,ALERT,211.70,297.26,60.028,1551748504,"201051344000585","174011545737251",0.00,-11.00,0,293.96,298.47,0.0,0.0,0.000,1222617.8,1222617.8,18117,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551748536,256394.00
03/04/2019 20:15,2,0.000,ALERT,213.06,298.47,60.022,1551748504,"201051344000853","174011545737251",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,1224926.7,1224926.7,9789,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551748538,256395.00
03/04/2019 20:15,2,0.000,ALERT,211.93,297.26,60.012,1551748504,"201051344001145","174011545737251",0.00,-11.50,0,294.56,299.07,0.0,0.0,0.000,1223202.8,1223202.8,18031,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551748540,256396.00
03/04/2019 20:15,2,0.000,ALERT,211.70,296.96,60.022,1551748504,"201051344000438","174011545737251",0.00,-11.50,0,294.56,298.77,0.0,0.0,0.000,1216346.5,1216346.5,18078,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551748541,256397.00
03/04/2019 20:15,2,0.000,ALERT,211.25,296.96,60.028,1551748504,"201051344001135","174011545737251",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,1203711.8,1203711.8,18034,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551748543,256398.00
03/04/2019 20:15,2,0.000,ALERT,212.38,298.17,60.038,1551748504,"201051344000983","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1223301.7,1223301.7,9795,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551748545,256399.00
03/04/2019 20:15,2,0.000,ALERT,211.48,296.36,60.033,1551748504,"201051344001203","174011545737251",0.00,-12.00,0,294.26,299.97,0.0,0.0,0.000,1212557.3,1212557.3,18079,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551748547,256400.00
03/04/2019 20:15,2,0.000,ALERT,211.48,297.26,60.022,1551748504,"201051344001230","174011545737251",0.00,-11.50,0,294.56,298.47,0.0,0.0,0.000,1207815.0,1207815.0,17887,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551748549,256401.00
03/04/2019 20:15,2,0.000,ALERT,211.25,296.66,59.975,1551748504,"201051344000646","174011545737251",0.00,-12.00,0,293.96,298.17,0.0,0.0,0.000,1201695.9,1201695.9,18047,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551748551,256402.00
03/04/2019 20:15,2,0.000,ALERT,212.61,297.57,60.017,1551748504,"201051344000867","174011545737251",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,1201440.6,1201440.6,41968,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551748552,256403.00
03/04/2019 20:15,2,0.000,ALERT,213.06,298.17,60.022,1551748504,"201051344000633","174011545737251",0.00,-11.50,0,294.56,299.67,0.0,0.0,0.000,1200175.8,1200175.8,42020,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551748554,256404.00
03/04/2019 20:15,2,0.000,ALERT,211.03,296.96,60.017,1551748504,"201051344000955","174011545737251",0.00,-11.50,0,294.26,298.17,0.0,0.0,0.000,1221176.8,1221176.8,18071,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551748556,256405.00
03/04/2019 20:15,2,0.000,ALERT,212.16,297.26,60.017,1551748504,"201051344000648","174011545737251",0.00,-12.00,0,294.86,299.97,0.0,0.0,0.000,1213470.4,1213470.4,41527,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551748558,256406.00
03/04/2019 20:15,2,0.000,ALERT,212.61,298.17,60.017,1551748504,"201051344000645","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1218497.7,1218497.7,41486,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551748560,256407.00
03/04/2019 20:15,2,0.000,ALERT,212.38,299.07,60.022,1551748504,"201051344000569","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1234390.8,1234390.8,9711,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551748561,256408.00
03/04/2019 20:15,2,0.000,ALERT,212.83,298.17,60.022,1551748504,"179051228000119","174011545737251",0.00,-9.00,0,294.56,299.67,0.0,0.0,0.000,22489.4,22489.4,9780,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551748563,256409.00
03/04/2019 20:30,2,0.000,ALERT,212.16,298.47,60.022,1551749403,"201051344000579","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1232500.2,1232500.2,10156,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749406,256410.00
03/04/2019 20:30,2,0.000,ALERT,211.25,296.36,59.996,1551749403,"201051344001025","174011545737251",0.00,-12.00,0,294.86,299.37,0.0,0.0,0.000,1216791.3,1216791.3,18078,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749407,256411.00
03/04/2019 20:30,2,0.000,ALERT,211.25,296.96,59.990,1551749403,"201051344001093","174011545737251",0.00,-10.00,0,294.26,298.77,0.0,0.0,0.000,1200892.1,1200892.1,18089,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749409,256412.00
03/04/2019 20:30,2,0.000,ALERT,212.16,298.17,60.049,1551749403,"201051344000458","174011545737251",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,1217522.8,1217522.8,9904,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749411,256413.00
03/04/2019 20:30,2,0.000,ALERT,211.25,297.26,60.028,1551749403,"201051344000890","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1213122.7,1213122.7,18031,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749413,256414.00
03/04/2019 20:30,2,0.000,ALERT,211.93,297.87,59.975,1551749403,"201051344000988","174011545737251",0.00,-11.00,0,293.96,299.67,0.0,0.0,0.000,946035.0,946035.0,10258,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749415,256415.00
03/04/2019 20:30,2,0.000,ALERT,211.93,297.87,60.017,1551749403,"201051344000582","174011545737251",0.00,-13.00,0,296.06,299.67,0.0,0.0,0.000,1192712.5,1192712.5,18003,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749417,256416.00
03/04/2019 20:30,2,0.000,ALERT,212.16,298.77,60.017,1551749403,"201051344000868","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1202992.8,1202992.8,41941,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749419,256417.00
03/04/2019 20:30,2,0.000,ALERT,212.61,298.47,59.980,1551749403,"201051344000576","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1221119.3,1221119.3,13981,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749421,256418.00
03/04/2019 20:30,2,0.000,ALERT,212.38,297.87,60.022,1551749403,"201051344001158","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1197814.0,1197814.0,10208,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749423,256419.00
03/04/2019 20:30,2,0.000,ALERT,211.48,296.36,60.012,1551749403,"201051344000917","174011545737251",0.00,-9.00,0,293.96,298.17,0.0,0.0,0.000,1210372.5,1210372.5,17873,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749424,256420.00
03/04/2019 20:30,2,0.000,ALERT,211.70,296.36,60.017,1551749403,"201051344000417","174011545737251",0.00,-11.00,0,294.86,298.47,0.0,0.0,0.000,979172.0,979172.0,18114,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551749426,256421.00
03/04/2019 20:30,2,0.000,ALERT,211.70,296.96,60.012,1551749403,"201051344000685","174011545737251",0.00,-11.50,0,295.16,298.77,0.0,0.0,0.000,1214998.1,1214998.1,18084,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749428,256422.00
03/04/2019 20:30,2,0.000,ALERT,211.48,296.06,60.012,1551749403,"201051344000651","174011545737251",0.00,-13.00,0,294.56,298.17,0.0,0.0,0.000,1207910.8,1207910.8,18068,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749430,256423.00
03/04/2019 20:30,2,0.000,ALERT,211.70,298.17,60.017,1551749403,"201051344000594","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,1222831.4,1222831.4,41899,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749432,256424.00
03/04/2019 20:30,2,0.000,ALERT,212.38,297.87,59.985,1551749403,"201051344000469","174011545737251",0.00,-12.00,0,295.46,300.27,0.0,0.0,0.000,1203437.6,1203437.6,10189,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749434,256425.00
03/04/2019 20:30,2,0.000,ALERT,211.70,297.26,60.017,1551749403,"201051344000585","174011545737251",0.00,-11.00,0,294.56,298.77,0.0,0.0,0.000,1222617.8,1222617.8,18119,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551749436,256426.00
03/04/2019 20:30,2,0.000,ALERT,212.83,297.57,60.043,1551749403,"201051344000853","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,1224926.7,1224926.7,9791,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749438,256427.00
03/04/2019 20:30,2,0.000,ALERT,211.70,297.26,60.001,1551749403,"201051344001145","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,1223202.8,1223202.8,18033,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749439,256428.00
03/04/2019 20:30,2,0.000,ALERT,211.48,296.96,60.006,1551749403,"201051344000438","174011545737251",0.00,-12.00,0,295.46,298.77,0.0,0.0,0.000,1216346.5,1216346.5,18080,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551749441,256429.00
03/04/2019 20:30,2,0.000,ALERT,211.03,296.66,60.006,1551749403,"201051344001135","174011545737251",0.00,-11.50,0,295.46,299.07,0.0,0.0,0.000,1203711.8,1203711.8,18036,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551749443,256430.00
03/04/2019 20:30,2,0.000,ALERT,212.16,297.87,60.001,1551749403,"201051344000983","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1223301.7,1223301.7,9797,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551749445,256431.00
03/04/2019 20:30,2,0.000,ALERT,211.48,296.36,59.996,1551749403,"201051344001203","174011545737251",0.00,-12.00,0,294.86,299.97,0.0,0.0,0.000,1212557.3,1212557.3,18081,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749447,256432.00
03/04/2019 20:30,2,0.000,ALERT,211.48,296.96,60.022,1551749403,"201051344001230","174011545737251",0.00,-11.50,0,295.16,298.47,0.0,0.0,0.000,1207815.0,1207815.0,17889,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749449,256433.00
03/04/2019 20:30,2,0.000,ALERT,211.25,296.96,60.038,1551749403,"201051344000646","174011545737251",0.00,-11.50,0,294.26,298.17,0.0,0.0,0.000,1201695.9,1201695.9,18049,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749450,256434.00
03/04/2019 20:30,2,0.000,ALERT,212.61,297.26,60.006,1551749403,"201051344000867","174011545737251",0.00,-11.00,0,295.16,300.27,0.0,0.0,0.000,1201440.6,1201440.6,41970,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749452,256435.00
03/04/2019 20:30,2,0.000,ALERT,213.06,297.57,59.980,1551749403,"201051344000633","174011545737251",0.00,-11.50,0,294.56,299.67,0.0,0.0,0.000,1200175.8,1200175.8,42022,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749454,256436.00
03/04/2019 20:30,2,0.000,ALERT,211.03,296.96,60.012,1551749403,"201051344000955","174011545737251",0.00,-11.50,0,294.56,298.47,0.0,0.0,0.000,1221176.8,1221176.8,18073,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749456,256437.00
03/04/2019 20:30,2,0.000,ALERT,212.16,296.96,60.001,1551749403,"201051344000648","174011545737251",0.00,-13.00,0,295.16,299.97,0.0,0.0,0.000,1213470.4,1213470.4,41529,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749458,256438.00
03/04/2019 20:30,2,0.000,ALERT,212.61,297.87,60.001,1551749403,"201051344000645","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1218497.7,1218497.7,41488,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749459,256439.00
03/04/2019 20:30,2,0.000,ALERT,212.16,298.17,60.001,1551749403,"201051344000569","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1234390.8,1234390.8,9713,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551749461,256440.00
03/04/2019 20:30,2,0.000,ALERT,212.61,297.26,59.964,1551749403,"179051228000119","174011545737251",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,22489.4,22489.4,9782,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551749463,256441.00
03/04/2019 20:45,2,0.000,ALERT,212.61,299.37,60.012,1551750304,"201051344000579","174011545737251",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,1232500.2,1232500.2,10158,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551750306,256442.00
03/04/2019 20:45,2,0.000,ALERT,211.48,296.36,60.022,1551750304,"201051344001025","174011545737251",0.00,-12.00,0,294.26,302.98,0.0,0.0,0.000,1216791.3,1216791.3,18080,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551750308,256443.00
03/04/2019 20:45,2,0.000,ALERT,211.70,296.96,59.990,1551750304,"201051344001093","174011545737251",0.00,-10.00,0,294.56,302.98,0.0,0.0,0.000,1200892.1,1200892.1,18091,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551750310,256444.00
03/04/2019 20:45,2,0.000,ALERT,212.38,298.77,60.017,1551750304,"201051344000458","174011545737251",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,1217522.8,1217522.8,9906,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551750312,256445.00
03/04/2019 20:45,2,0.000,ALERT,211.48,297.26,60.059,1551750304,"201051344000890","174011545737251",0.00,-11.00,0,295.16,303.88,0.0,0.0,0.000,1213122.7,1213122.7,18033,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551750313,256446.00
03/04/2019 20:45,2,0.000,ALERT,212.38,298.47,60.022,1551750304,"201051344000988","174011545737251",0.00,-11.00,0,293.06,299.67,0.0,0.0,0.000,946035.0,946035.0,10260,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551750315,256447.00
03/04/2019 20:45,2,0.000,ALERT,212.16,297.87,60.022,1551750304,"201051344000582","174011545737251",0.00,-13.00,0,295.46,304.18,0.0,0.0,0.000,1192712.5,1192712.5,18005,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551750317,256448.00
03/04/2019 20:45,2,0.000,ALERT,212.61,299.37,60.033,1551750304,"201051344000868","174011545737251",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,1202992.8,1202992.8,41943,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551750319,256449.00
03/04/2019 20:45,2,0.000,ALERT,213.06,299.37,60.049,1551750304,"201051344000576","174011545737251",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,1221119.3,1221119.3,13983,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551750321,256450.00
03/04/2019 20:45,2,0.000,ALERT,212.61,298.77,60.028,1551750304,"201051344001158","174011545737251",0.00,-12.00,0,295.16,299.97,0.0,0.0,0.000,1197814.0,1197814.0,10210,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551750322,256451.00
03/04/2019 20:45,2,0.000,ALERT,211.93,296.36,59.996,1551750304,"201051344000917","174011545737251",0.00,-10.00,0,293.66,305.08,0.0,0.0,0.000,1210372.5,1210372.5,17875,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551750324,256452.00
03/04/2019 20:45,2,0.000,ALERT,211.93,296.36,60.022,1551750304,"201051344000417","174011545737251",0.00,-11.50,0,294.26,305.68,0.0,0.0,0.000,979172.0,979172.0,18116,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551750326,256453.00
03/04/2019 20:45,2,0.000,ALERT,212.16,296.96,60.022,1551750304,"201051344000685","174011545737251",0.00,-11.00,0,294.26,306.58,0.0,0.0,0.000,1214998.1,1214998.1,18086,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551750328,256454.00
03/04/2019 20:45,2,0.000,ALERT,211.70,296.06,60.033,1551750304,"201051344000651","174011545737251",0.00,-14.00,0,294.26,305.08,0.0,0.0,0.000,1207910.8,1207910.8,18070,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551750330,256455.00
03/04/2019 20:45,2,0.000,ALERT,212.16,299.07,60.028,1551750304,"201051344000594","174011545737251",0.00,-12.00,0,295.46,300.27,0.0,0.0,0.000,1222831.4,1222831.4,41901,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551750332,256456.00
03/04/2019 20:45,2,0.000,ALERT,212.61,298.77,60.028,1551750304,"201051344000469","174011545737251",0.00,-12.00,0,294.86,299.97,0.0,0.0,0.000,1203437.6,1203437.6,10191,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551750334,256457.00
03/04/2019 20:45,2,0.000,ALERT,211.93,297.26,60.028,1551750304,"201051344000585","174011545737251",0.00,-11.00,0,294.26,305.68,0.0,0.0,0.000,1222617.8,1222617.8,18121,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551750336,256458.00
03/04/2019 20:45,2,0.000,ALERT,213.06,298.47,60.022,1551750304,"201051344000853","174011545737251",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,1224926.7,1224926.7,9793,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551750338,256459.00
03/04/2019 20:45,2,0.000,ALERT,211.93,296.96,60.022,1551750304,"201051344001145","174011545737251",0.00,-11.50,0,295.16,307.48,0.0,0.0,0.000,1223202.8,1223202.8,18035,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551750339,256460.00
03/04/2019 20:45,2,0.000,ALERT,211.93,296.96,60.017,1551750304,"201051344000438","174011545737251",0.00,-12.00,0,295.16,306.58,0.0,0.0,0.000,1216346.5,1216346.5,18082,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551750341,256461.00
03/04/2019 20:45,2,0.000,ALERT,211.48,296.96,60.012,1551750304,"201051344001135","174011545737251",0.00,-11.50,0,295.16,306.28,0.0,0.0,0.000,1203711.8,1203711.8,18038,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551750343,256462.00
03/04/2019 20:45,2,0.000,ALERT,212.38,298.47,60.022,1551750304,"201051344000983","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1223301.7,1223301.7,9799,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551750345,256463.00
03/04/2019 20:45,2,0.000,ALERT,211.70,296.36,60.022,1551750304,"201051344001203","174011545737251",0.00,-12.00,0,294.56,307.18,0.0,0.0,0.000,1212557.3,1212557.3,18083,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551750347,256464.00
03/04/2019 20:45,2,0.000,ALERT,211.70,296.96,60.006,1551750304,"201051344001230","174011545737251",0.00,-11.50,0,294.86,306.58,0.0,0.0,0.000,1207815.0,1207815.0,17891,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551750349,256465.00
03/04/2019 20:45,2,0.000,ALERT,211.48,296.96,60.006,1551750304,"201051344000646","174011545737251",0.00,-12.00,0,293.96,305.68,0.0,0.0,0.000,1201695.9,1201695.9,18051,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551750351,256466.00
03/04/2019 20:45,2,0.000,ALERT,212.61,297.87,59.964,1551750304,"201051344000867","174011545737251",0.00,-11.00,0,294.86,300.27,0.0,0.0,0.000,1201440.6,1201440.6,41972,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551750352,256467.00
03/04/2019 20:45,2,0.000,ALERT,213.06,298.17,60.001,1551750304,"201051344000633","174011545737251",0.00,-11.50,0,294.26,299.67,0.0,0.0,0.000,1200175.8,1200175.8,42024,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551750354,256468.00
03/04/2019 20:45,2,0.000,ALERT,211.25,296.96,60.001,1551750304,"201051344000955","174011545737251",0.00,-11.50,0,294.56,305.98,0.0,0.0,0.000,1221176.8,1221176.8,18075,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551750356,256469.00
03/04/2019 20:45,2,0.000,ALERT,212.38,297.26,60.006,1551750304,"201051344000648","174011545737251",0.00,-13.00,0,294.86,299.97,0.0,0.0,0.000,1213470.4,1213470.4,41531,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551750358,256470.00
03/04/2019 20:45,2,0.000,ALERT,212.83,298.47,59.990,1551750304,"201051344000645","174011545737251",0.00,-11.00,0,295.16,300.27,0.0,0.0,0.000,1218497.7,1218497.7,41490,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551750360,256471.00
03/04/2019 20:45,2,0.000,ALERT,212.38,298.77,60.001,1551750304,"201051344000569","174011545737251",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,1234390.8,1234390.8,9715,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551750361,256472.00
03/04/2019 20:45,2,0.000,ALERT,212.83,297.87,59.996,1551750304,"179051228000119","174011545737251",0.00,-9.00,0,294.26,299.67,0.0,0.0,0.000,22489.4,22489.4,9784,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551750363,256473.00
03/04/2019 21:00,2,0.000,ALERT,212.38,299.07,60.022,1551751204,"201051344000579","174011545737251",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,1232500.2,1232500.2,10160,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551751206,256474.00
03/04/2019 21:00,2,0.000,ALERT,211.93,296.06,60.028,1551751204,"201051344001025","174011545737251",0.00,-12.00,0,294.26,306.28,0.0,0.0,0.000,1216791.3,1216791.3,18082,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551751208,256475.00
03/04/2019 21:00,2,0.000,ALERT,211.93,296.66,59.990,1551751204,"201051344001093","174011545737251",0.00,-10.00,0,294.86,305.38,0.0,0.0,0.000,1200892.1,1200892.1,18093,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551751209,256476.00
03/04/2019 21:00,2,0.000,ALERT,212.38,298.47,60.028,1551751204,"201051344000458","174011545737251",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,1217522.8,1217522.8,9908,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551751211,256477.00
03/04/2019 21:00,2,0.000,ALERT,211.93,297.26,60.022,1551751204,"201051344000890","174011545737251",0.00,-11.00,0,295.46,307.48,0.0,0.0,0.000,1213122.7,1213122.7,18035,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551751213,256478.00
03/04/2019 21:00,2,0.000,ALERT,212.16,297.87,60.033,1551751204,"201051344000988","174011545737251",0.00,-11.50,0,294.26,299.97,0.0,0.0,0.000,946035.0,946035.0,10262,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551751215,256479.00
03/04/2019 21:00,2,0.000,ALERT,212.38,297.87,60.028,1551751204,"201051344000582","174011545737251",0.00,-13.00,0,296.06,306.58,0.0,0.0,0.000,1192712.5,1192712.5,18007,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551751217,256480.00
03/04/2019 21:00,2,0.000,ALERT,212.38,298.77,60.017,1551751204,"201051344000868","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1202992.8,1202992.8,41945,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551751219,256481.00
03/04/2019 21:00,2,0.000,ALERT,212.83,298.77,60.022,1551751204,"201051344000576","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1221119.3,1221119.3,13985,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551751221,256482.00
03/04/2019 21:00,2,0.000,ALERT,212.61,298.17,60.022,1551751204,"201051344001158","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,1197814.0,1197814.0,10212,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551751223,256483.00
03/04/2019 21:00,2,0.000,ALERT,212.16,296.06,60.043,1551751204,"201051344000917","174011545737251",0.00,-10.00,0,293.66,298.17,0.0,0.0,0.000,1210372.5,1210372.5,17877,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551751224,256484.00
03/04/2019 21:00,2,0.000,ALERT,212.16,296.06,60.022,1551751204,"201051344000417","174011545737251",0.00,-11.50,0,293.96,297.87,0.0,0.0,0.000,979172.0,979172.0,18118,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551751226,256485.00
03/04/2019 21:00,2,0.000,ALERT,212.38,296.66,60.022,1551751204,"201051344000685","174011545737251",0.00,-11.50,0,294.56,298.47,0.0,0.0,0.000,1214998.1,1214998.1,18088,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551751228,256486.00
03/04/2019 21:00,2,0.000,ALERT,211.93,296.06,60.022,1551751204,"201051344000651","174011545737251",0.00,-13.00,0,294.26,297.87,0.0,0.0,0.000,1207910.8,1207910.8,18072,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551751230,256487.00
03/04/2019 21:00,2,0.000,ALERT,211.93,298.77,60.022,1551751204,"201051344000594","174011545737251",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,1222831.4,1222831.4,41903,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551751232,256488.00
03/04/2019 21:00,2,0.000,ALERT,212.38,298.47,60.022,1551751204,"201051344000469","174011545737251",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,1203437.6,1203437.6,10193,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551751234,256489.00
03/04/2019 21:00,2,0.000,ALERT,212.16,296.96,60.022,1551751204,"201051344000585","174011545737251",0.00,-11.50,0,294.56,298.47,0.0,0.0,0.000,1222617.8,1222617.8,18123,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551751236,256490.00
03/04/2019 21:00,2,0.000,ALERT,212.83,298.17,60.022,1551751204,"201051344000853","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1224926.7,1224926.7,9795,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551751238,256491.00
03/04/2019 21:00,2,0.000,ALERT,212.38,296.96,60.033,1551751204,"201051344001145","174011545737251",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,1223202.8,1223202.8,18037,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551751240,256492.00
03/04/2019 21:00,2,0.000,ALERT,212.16,296.66,60.033,1551751204,"201051344000438","174011545737251",0.00,-12.00,0,295.16,299.07,0.0,0.0,0.000,1216346.5,1216346.5,18084,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551751241,256493.00
03/04/2019 21:00,2,0.000,ALERT,211.70,296.66,60.028,1551751204,"201051344001135","174011545737251",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,1203711.8,1203711.8,18040,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551751243,256494.00
03/04/2019 21:00,2,0.000,ALERT,212.38,298.77,60.022,1551751204,"201051344000983","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1223301.7,1223301.7,9801,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551751245,256495.00
03/04/2019 21:00,2,0.000,ALERT,212.16,296.36,60.028,1551751204,"201051344001203","174011545737251",0.00,-12.00,0,294.26,299.97,0.0,0.0,0.000,1212557.3,1212557.3,18085,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551751247,256496.00
03/04/2019 21:00,2,0.000,ALERT,211.93,296.96,59.985,1551751204,"201051344001230","174011545737251",0.00,-11.50,0,295.16,298.47,0.0,0.0,0.000,1207815.0,1207815.0,17893,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551751249,256497.00
03/04/2019 21:00,2,0.000,ALERT,211.70,296.66,60.028,1551751204,"201051344000646","174011545737251",0.00,-12.00,0,294.56,298.17,0.0,0.0,0.000,1201695.9,1201695.9,18053,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551751250,256498.00
03/04/2019 21:00,2,0.000,ALERT,212.61,297.87,59.996,1551751204,"201051344000867","174011545737251",0.00,-11.00,0,295.46,300.87,0.0,0.0,0.000,1201440.6,1201440.6,41974,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551751253,256499.00
03/04/2019 21:00,2,0.000,ALERT,213.29,298.17,60.028,1551751204,"201051344000633","174011545737251",0.00,-12.00,0,294.86,299.67,0.0,0.0,0.000,1200175.8,1200175.8,42026,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551751254,256500.00
03/04/2019 21:00,2,0.000,ALERT,211.48,296.66,60.017,1551751204,"201051344000955","174011545737251",0.00,-11.50,0,294.86,298.47,0.0,0.0,0.000,1221176.8,1221176.8,18077,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551751256,256501.00
03/04/2019 21:00,2,0.000,ALERT,212.38,296.96,60.033,1551751204,"201051344000648","174011545737251",0.00,-13.00,0,295.46,300.27,0.0,0.0,0.000,1213470.4,1213470.4,41533,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551751258,256502.00
03/04/2019 21:00,2,0.000,ALERT,212.83,297.87,60.028,1551751204,"201051344000645","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1218497.7,1218497.7,41492,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551751260,256503.00
