ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2019 21:00,2,0.000,ALERT,212.38,298.47,60.028,1551751204,"201051344000569","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1234390.8,1234390.8,9717,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551751262,256504.00
03/04/2019 21:00,2,0.000,ALERT,212.83,297.57,60.022,1551751204,"179051228000119","174011545737251",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,22489.4,22489.4,9786,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551751263,256505.00
03/04/2019 21:15,2,0.000,ALERT,212.38,298.47,60.017,1551752104,"201051344000579","174011545737251",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,1232500.2,1232500.2,10162,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551752106,256506.00
03/04/2019 21:15,2,0.000,ALERT,211.93,296.36,60.017,1551752104,"201051344001025","174011545737251",0.00,-13.00,0,294.26,299.37,0.0,0.0,0.000,1216791.3,1216791.3,18084,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551752108,256507.00
03/04/2019 21:15,2,0.000,ALERT,212.16,296.96,59.980,1551752104,"201051344001093","174011545737251",0.00,-10.00,0,294.56,298.17,0.0,0.0,0.000,1200892.1,1200892.1,18095,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551752110,256508.00
03/04/2019 21:15,2,0.000,ALERT,212.16,297.57,60.028,1551752104,"201051344000458","174011545737251",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,1217522.8,1217522.8,9910,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551752112,256509.00
03/04/2019 21:15,2,0.000,ALERT,212.16,297.26,60.033,1551752104,"201051344000890","174011545737251",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,1213122.7,1213122.7,18037,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551752114,256510.00
03/04/2019 21:15,2,0.000,ALERT,212.16,297.87,60.028,1551752104,"201051344000988","174011545737251",0.00,-11.00,0,293.66,299.97,0.0,0.0,0.000,946035.0,946035.0,10264,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551752115,256511.00
03/04/2019 21:15,2,0.000,ALERT,212.61,297.87,60.043,1551752104,"201051344000582","174011545737251",0.00,-13.00,0,295.76,299.37,0.0,0.0,0.000,1192712.5,1192712.5,18009,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551752117,256512.00
03/04/2019 21:15,2,0.000,ALERT,212.38,298.77,60.033,1551752104,"201051344000868","174011545737251",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,1202992.8,1202992.8,41947,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551752119,256513.00
03/04/2019 21:15,2,0.000,ALERT,213.06,298.47,60.054,1551752104,"201051344000576","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1221119.3,1221119.3,13987,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551752121,256514.00
03/04/2019 21:15,2,0.000,ALERT,212.61,297.87,60.028,1551752104,"201051344001158","174011545737251",0.00,-13.00,0,295.46,300.27,0.0,0.0,0.000,1197814.0,1197814.0,10214,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551752123,256515.00
03/04/2019 21:15,2,0.000,ALERT,212.38,296.36,60.033,1551752104,"201051344000917","174011545737251",0.00,-10.00,0,293.66,297.87,0.0,0.0,0.000,1210372.5,1210372.5,17879,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551752124,256516.00
03/04/2019 21:15,2,0.000,ALERT,212.38,296.36,60.033,1551752104,"201051344000417","174011545737251",0.00,-10.00,0,294.26,298.17,0.0,0.0,0.000,979172.0,979172.0,18120,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551752127,256517.00
03/04/2019 21:15,2,0.000,ALERT,212.38,296.66,60.033,1551752104,"201051344000685","174011545737251",0.00,-11.50,0,294.56,298.47,0.0,0.0,0.000,1214998.1,1214998.1,18090,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551752128,256518.00
03/04/2019 21:15,2,0.000,ALERT,212.16,296.06,60.043,1551752104,"201051344000651","174011545737251",0.00,-14.00,0,294.26,298.17,0.0,0.0,0.000,1207910.8,1207910.8,18074,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551752130,256519.00
03/04/2019 21:15,2,0.000,ALERT,212.16,298.47,60.043,1551752104,"201051344000594","174011545737251",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,1222831.4,1222831.4,41905,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551752132,256520.00
03/04/2019 21:15,2,0.000,ALERT,212.61,297.87,60.038,1551752104,"201051344000469","174011545737251",0.00,-12.00,0,295.16,300.27,0.0,0.0,0.000,1203437.6,1203437.6,10195,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551752134,256521.00
03/04/2019 21:15,2,0.000,ALERT,212.16,296.96,60.049,1551752104,"201051344000585","174011545737251",0.00,-11.50,0,294.56,298.47,0.0,0.0,0.000,1222617.8,1222617.8,18125,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551752136,256522.00
03/04/2019 21:15,2,0.000,ALERT,212.83,297.87,60.059,1551752104,"201051344000853","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1224926.7,1224926.7,9797,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551752138,256523.00
03/04/2019 21:15,2,0.000,ALERT,212.38,296.66,60.001,1551752104,"201051344001145","174011545737251",0.00,-11.50,0,295.16,299.37,0.0,0.0,0.000,1223202.8,1223202.8,18039,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551752140,256524.00
03/04/2019 21:15,2,0.000,ALERT,212.16,296.66,60.006,1551752104,"201051344000438","174011545737251",0.00,-12.00,0,294.86,299.07,0.0,0.0,0.000,1216346.5,1216346.5,18086,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551752142,256525.00
03/04/2019 21:15,2,0.000,ALERT,211.70,296.36,60.038,1551752104,"201051344001135","174011545737251",0.00,-11.50,0,294.86,299.37,0.0,0.0,0.000,1203711.8,1203711.8,18042,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551752143,256526.00
03/04/2019 21:15,2,0.000,ALERT,212.38,297.87,59.996,1551752104,"201051344000983","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1223301.7,1223301.7,9803,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551752145,256527.00
03/04/2019 21:15,2,0.000,ALERT,211.93,295.76,60.017,1551752104,"201051344001203","174011545737251",0.00,-12.00,0,294.26,300.27,0.0,0.0,0.000,1212557.3,1212557.3,18087,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551752147,256528.00
03/04/2019 21:15,2,0.000,ALERT,211.93,296.66,60.022,1551752104,"201051344001230","174011545737251",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,1207815.0,1207815.0,17895,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551752149,256529.00
03/04/2019 21:15,2,0.000,ALERT,211.70,296.36,60.033,1551752104,"201051344000646","174011545737251",0.00,-12.00,0,294.26,298.17,0.0,0.0,0.000,1201695.9,1201695.9,18055,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551752151,256530.00
03/04/2019 21:15,2,0.000,ALERT,212.61,296.96,60.038,1551752104,"201051344000867","174011545737251",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,1201440.6,1201440.6,41976,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551752152,256531.00
03/04/2019 21:15,2,0.000,ALERT,213.06,297.57,60.033,1551752104,"201051344000633","174011545737251",0.00,-12.00,0,294.56,299.97,0.0,0.0,0.000,1200175.8,1200175.8,42028,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551752154,256532.00
03/04/2019 21:15,2,0.000,ALERT,211.70,296.66,60.028,1551752104,"201051344000955","174011545737251",0.00,-12.00,0,294.56,298.77,0.0,0.0,0.000,1221176.8,1221176.8,18079,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551752156,256533.00
03/04/2019 21:15,2,0.000,ALERT,212.61,296.96,60.028,1551752104,"201051344000648","174011545737251",0.00,-13.00,0,294.86,300.27,0.0,0.0,0.000,1213470.4,1213470.4,41535,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551752158,256534.00
03/04/2019 21:15,2,0.000,ALERT,212.83,297.87,60.033,1551752104,"201051344000645","174011545737251",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,1218497.7,1218497.7,41494,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551752160,256535.00
03/04/2019 21:15,2,0.000,ALERT,212.38,298.47,60.059,1551752104,"201051344000569","174011545737251",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,1234390.8,1234390.8,9719,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551752162,256536.00
03/04/2019 21:15,2,0.000,ALERT,213.06,297.57,60.028,1551752104,"179051228000119","174011545737251",0.00,-9.00,0,294.26,299.97,0.0,0.0,0.000,22489.4,22489.4,9788,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551752163,256537.00
03/04/2019 21:30,2,0.000,ALERT,212.83,299.37,60.028,1551753004,"201051344000579","174011545737251",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,1232500.2,1232500.2,10164,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551753006,256538.00
03/04/2019 21:30,2,0.000,ALERT,211.93,296.36,60.033,1551753004,"201051344001025","174011545737251",0.00,-13.00,0,294.56,299.07,0.0,0.0,0.000,1216791.3,1216791.3,18086,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551753008,256539.00
03/04/2019 21:30,2,0.000,ALERT,212.16,297.57,60.070,1551753004,"201051344001093","174011545737251",0.00,-10.00,0,294.86,298.47,0.0,0.0,0.000,1200892.1,1200892.1,18097,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753010,256540.00
03/04/2019 21:30,2,0.000,ALERT,212.61,298.77,60.033,1551753004,"201051344000458","174011545737251",0.00,-9.00,0,295.46,300.87,0.0,0.0,0.000,1217522.8,1217522.8,9912,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753012,256541.00
03/04/2019 21:30,2,0.000,ALERT,212.16,297.57,60.028,1551753004,"201051344000890","174011545737251",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,1213122.7,1213122.7,18039,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753014,256542.00
03/04/2019 21:30,2,0.000,ALERT,212.61,298.47,60.038,1551753004,"201051344000988","174011545737251",0.00,-11.50,0,293.66,299.67,0.0,0.0,0.000,946035.0,946035.0,10266,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551753015,256543.00
03/04/2019 21:30,2,0.000,ALERT,212.61,298.17,60.028,1551753004,"201051344000582","174011545737251",0.00,-13.00,0,295.46,299.37,0.0,0.0,0.000,1192712.5,1192712.5,18011,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753017,256544.00
03/04/2019 21:30,2,0.000,ALERT,212.83,299.37,60.038,1551753004,"201051344000868","174011545737251",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,1202992.8,1202992.8,41949,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753019,256545.00
03/04/2019 21:30,2,0.000,ALERT,213.29,299.07,60.070,1551753004,"201051344000576","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1221119.3,1221119.3,13989,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551753021,256546.00
03/04/2019 21:30,2,0.000,ALERT,212.83,298.47,60.028,1551753004,"201051344001158","174011545737251",0.00,-12.00,0,295.46,299.97,0.0,0.0,0.000,1197814.0,1197814.0,10216,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753023,256547.00
03/04/2019 21:30,2,0.000,ALERT,212.38,296.96,60.022,1551753004,"201051344000917","174011545737251",0.00,-9.00,0,293.66,297.87,0.0,0.0,0.000,1210372.5,1210372.5,17881,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753025,256548.00
03/04/2019 21:30,2,0.000,ALERT,212.38,296.66,60.033,1551753004,"201051344000417","174011545737251",0.00,-11.50,0,294.26,297.87,0.0,0.0,0.000,979172.0,979172.0,18122,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551753026,256549.00
03/04/2019 21:30,2,0.000,ALERT,212.61,297.26,60.033,1551753004,"201051344000685","174011545737251",0.00,-11.50,0,294.56,298.47,0.0,0.0,0.000,1214998.1,1214998.1,18092,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753028,256550.00
03/04/2019 21:30,2,0.000,ALERT,212.38,296.36,60.043,1551753004,"201051344000651","174011545737251",0.00,-14.00,0,294.26,298.17,0.0,0.0,0.000,1207910.8,1207910.8,18076,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753030,256551.00
03/04/2019 21:30,2,0.000,ALERT,212.38,298.77,59.990,1551753004,"201051344000594","174011545737251",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,1222831.4,1222831.4,41907,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753032,256552.00
03/04/2019 21:30,2,0.000,ALERT,212.83,298.47,60.006,1551753004,"201051344000469","174011545737251",0.00,-13.00,0,294.86,299.97,0.0,0.0,0.000,1203437.6,1203437.6,10197,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551753034,256553.00
03/04/2019 21:30,2,0.000,ALERT,212.16,297.26,60.033,1551753004,"201051344000585","174011545737251",0.00,-11.00,0,294.26,298.47,0.0,0.0,0.000,1222617.8,1222617.8,18127,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551753036,256554.00
03/04/2019 21:30,2,0.000,ALERT,213.29,298.47,60.038,1551753004,"201051344000853","174011545737251",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,1224926.7,1224926.7,9799,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753038,256555.00
03/04/2019 21:30,2,0.000,ALERT,212.38,297.26,60.033,1551753004,"201051344001145","174011545737251",0.00,-11.50,0,294.86,299.37,0.0,0.0,0.000,1223202.8,1223202.8,18041,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753040,256556.00
03/04/2019 21:30,2,0.000,ALERT,212.38,297.26,60.017,1551753004,"201051344000438","174011545737251",0.00,-12.00,0,294.86,299.07,0.0,0.0,0.000,1216346.5,1216346.5,18088,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551753041,256557.00
03/04/2019 21:30,2,0.000,ALERT,211.93,297.26,60.070,1551753004,"201051344001135","174011545737251",0.00,-11.50,0,294.86,299.37,0.0,0.0,0.000,1203711.8,1203711.8,18044,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753043,256558.00
03/04/2019 21:30,2,0.000,ALERT,212.61,298.47,60.033,1551753004,"201051344000983","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1223301.7,1223301.7,9805,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753045,256559.00
03/04/2019 21:30,2,0.000,ALERT,212.16,296.66,60.054,1551753004,"201051344001203","174011545737251",0.00,-12.00,0,293.96,299.97,0.0,0.0,0.000,1212557.3,1212557.3,18089,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753047,256560.00
03/04/2019 21:30,2,0.000,ALERT,212.16,297.26,60.065,1551753004,"201051344001230","174011545737251",0.00,-11.50,0,294.86,298.77,0.0,0.0,0.000,1207815.0,1207815.0,17897,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551753049,256561.00
03/04/2019 21:30,2,0.000,ALERT,211.93,296.96,60.028,1551753004,"201051344000646","174011545737251",0.00,-12.00,0,293.96,298.17,0.0,0.0,0.000,1201695.9,1201695.9,18057,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753051,256562.00
03/04/2019 21:30,2,0.000,ALERT,213.29,298.17,60.028,1551753004,"201051344000867","174011545737251",0.00,-11.00,0,294.86,300.27,0.0,0.0,0.000,1201440.6,1201440.6,41978,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551753052,256563.00
03/04/2019 21:30,2,0.000,ALERT,213.51,298.47,60.022,1551753004,"201051344000633","174011545737251",0.00,-12.00,0,294.26,299.67,0.0,0.0,0.000,1200175.8,1200175.8,42030,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753054,256564.00
03/04/2019 21:30,2,0.000,ALERT,211.93,297.26,60.017,1551753004,"201051344000955","174011545737251",0.00,-11.50,0,294.56,298.47,0.0,0.0,0.000,1221176.8,1221176.8,18081,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753056,256565.00
03/04/2019 21:30,2,0.000,ALERT,213.06,298.17,60.033,1551753004,"201051344000648","174011545737251",0.00,-13.00,0,294.86,299.97,0.0,0.0,0.000,1213470.4,1213470.4,41537,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551753058,256566.00
03/04/2019 21:30,2,0.000,ALERT,213.29,298.77,60.028,1551753004,"201051344000645","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1218497.7,1218497.7,41496,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753060,256567.00
03/04/2019 21:30,2,0.000,ALERT,213.06,299.67,60.022,1551753004,"201051344000569","174011545737251",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,1234390.8,1234390.8,9721,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753062,256568.00
03/04/2019 21:30,2,0.000,ALERT,213.51,298.47,59.990,1551753004,"179051228000119","174011545737251",0.00,-9.00,0,294.26,299.67,0.0,0.0,0.000,22489.4,22489.4,9790,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551753063,256569.00
03/04/2019 21:45,2,0.000,ALERT,213.29,300.27,59.996,1551753905,"201051344000579","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1232500.2,1232500.2,10166,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551753907,256570.00
03/04/2019 21:45,2,0.000,ALERT,212.38,296.66,60.028,1551753905,"201051344001025","174011545737251",0.00,-12.00,0,294.86,299.37,0.0,0.0,0.000,1216791.3,1216791.3,18088,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551753909,256571.00
03/04/2019 21:45,2,0.000,ALERT,212.61,297.57,59.990,1551753905,"201051344001093","174011545737251",0.00,-10.00,0,295.16,298.77,0.0,0.0,0.000,1200892.1,1200892.1,18099,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551753910,256572.00
03/04/2019 21:45,2,0.000,ALERT,213.29,299.67,60.043,1551753905,"201051344000458","174011545737251",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,1217522.8,1217522.8,9914,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753912,256573.00
03/04/2019 21:45,2,0.000,ALERT,212.61,298.17,60.022,1551753905,"201051344000890","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1213122.7,1213122.7,18041,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753914,256574.00
03/04/2019 21:45,2,0.000,ALERT,213.06,299.37,60.022,1551753905,"201051344000988","174011545737251",0.00,-11.00,0,294.26,300.87,0.0,0.0,0.000,946035.0,946035.0,10268,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753916,256575.00
03/04/2019 21:45,2,0.000,ALERT,213.06,298.77,60.022,1551753905,"201051344000582","174011545737251",0.00,-13.00,0,296.36,299.67,0.0,0.0,0.000,1192712.5,1192712.5,18013,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753918,256576.00
03/04/2019 21:45,2,0.000,ALERT,213.29,299.97,60.033,1551753905,"201051344000868","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1202992.8,1202992.8,41951,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753919,256577.00
03/04/2019 21:45,2,0.000,ALERT,213.74,299.97,60.033,1551753905,"201051344000576","174011545737251",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,1221119.3,1221119.3,13991,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551753921,256578.00
03/04/2019 21:45,2,0.000,ALERT,213.29,299.37,60.028,1551753905,"201051344001158","174011545737251",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,1197814.0,1197814.0,10218,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753923,256579.00
03/04/2019 21:45,2,0.000,ALERT,212.83,297.26,60.022,1551753905,"201051344000917","174011545737251",0.00,-10.00,0,294.26,298.47,0.0,0.0,0.000,1210372.5,1210372.5,17883,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753925,256580.00
03/04/2019 21:45,2,0.000,ALERT,212.83,296.96,60.038,1551753905,"201051344000417","174011545737251",0.00,-11.50,0,294.86,298.47,0.0,0.0,0.000,979172.0,979172.0,18124,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551753927,256581.00
03/04/2019 21:45,2,0.000,ALERT,213.06,297.57,60.033,1551753905,"201051344000685","174011545737251",0.00,-11.50,0,294.86,298.77,0.0,0.0,0.000,1214998.1,1214998.1,18094,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551753929,256582.00
03/04/2019 21:45,2,0.000,ALERT,212.61,296.96,60.038,1551753905,"201051344000651","174011545737251",0.00,-13.00,0,294.56,298.47,0.0,0.0,0.000,1207910.8,1207910.8,18078,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753930,256583.00
03/04/2019 21:45,2,0.000,ALERT,212.83,299.67,60.033,1551753905,"201051344000594","174011545737251",0.00,-12.00,0,296.36,301.47,0.0,0.0,0.000,1222831.4,1222831.4,41909,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753932,256584.00
03/04/2019 21:45,2,0.000,ALERT,213.29,299.37,60.001,1551753905,"201051344000469","174011545737251",0.00,-12.00,0,295.46,301.17,0.0,0.0,0.000,1203437.6,1203437.6,10199,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551753934,256585.00
03/04/2019 21:45,2,0.000,ALERT,212.83,297.87,59.996,1551753905,"201051344000585","174011545737251",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,1222617.8,1222617.8,18129,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753936,256586.00
03/04/2019 21:45,2,0.000,ALERT,213.74,299.37,60.038,1551753905,"201051344000853","174011545737251",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,1224926.7,1224926.7,9801,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753938,256587.00
03/04/2019 21:45,2,0.000,ALERT,212.83,297.87,60.033,1551753905,"201051344001145","174011545737251",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,1223202.8,1223202.8,18043,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551753940,256588.00
03/04/2019 21:45,2,0.000,ALERT,212.61,297.57,60.038,1551753905,"201051344000438","174011545737251",0.00,-12.00,0,295.76,299.37,0.0,0.0,0.000,1216346.5,1216346.5,18090,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551753942,256589.00
03/04/2019 21:45,2,0.000,ALERT,212.16,297.57,60.059,1551753905,"201051344001135","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,1203711.8,1203711.8,18046,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753944,256590.00
03/04/2019 21:45,2,0.000,ALERT,213.06,299.37,60.075,1551753905,"201051344000983","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1223301.7,1223301.7,9807,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753946,256591.00
03/04/2019 21:45,2,0.000,ALERT,212.61,297.26,60.054,1551753905,"201051344001203","174011545737251",0.00,-12.00,0,294.56,300.27,0.0,0.0,0.000,1212557.3,1212557.3,18091,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753948,256592.00
03/04/2019 21:45,2,0.000,ALERT,212.38,297.87,59.985,1551753905,"201051344001230","174011545737251",0.00,-11.50,0,295.46,299.07,0.0,0.0,0.000,1207815.0,1207815.0,17899,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753950,256593.00
03/04/2019 21:45,2,0.000,ALERT,212.38,297.57,60.017,1551753905,"201051344000646","174011545737251",0.00,-12.00,0,294.56,298.77,0.0,0.0,0.000,1201695.9,1201695.9,18059,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551753951,256594.00
03/04/2019 21:45,2,0.000,ALERT,213.51,298.77,60.054,1551753905,"201051344000867","174011545737251",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,1201440.6,1201440.6,41980,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753953,256595.00
03/04/2019 21:45,2,0.000,ALERT,213.96,299.07,60.038,1551753905,"201051344000633","174011545737251",0.00,-12.00,0,294.86,300.87,0.0,0.0,0.000,1200175.8,1200175.8,42032,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753955,256596.00
03/04/2019 21:45,2,0.000,ALERT,212.16,297.57,60.028,1551753905,"201051344000955","174011545737251",0.00,-11.50,0,295.16,298.77,0.0,0.0,0.000,1221176.8,1221176.8,18083,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551753957,256597.00
03/04/2019 21:45,2,0.000,ALERT,213.29,298.77,60.028,1551753905,"201051344000648","174011545737251",0.00,-13.00,0,295.76,301.17,0.0,0.0,0.000,1213470.4,1213470.4,41539,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551753959,256598.00
03/04/2019 21:45,2,0.000,ALERT,213.74,299.37,59.990,1551753905,"201051344000645","174011545737251",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,1218497.7,1218497.7,41498,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753960,256599.00
03/04/2019 21:45,2,0.000,ALERT,213.29,299.97,60.049,1551753905,"201051344000569","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1234390.8,1234390.8,9723,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551753962,256600.00
03/04/2019 21:45,2,0.000,ALERT,213.74,299.07,60.033,1551753905,"179051228000119","174011545737251",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,22489.4,22489.4,9792,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551753964,256601.00
03/04/2019 22:00,2,0.000,ALERT,213.29,299.97,60.054,1551754804,"201051344000579","174011545737251",0.00,-11.00,0,286.74,302.68,0.0,0.0,0.000,1232500.2,1232500.2,10168,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551754807,256602.00
03/04/2019 22:00,2,0.000,ALERT,212.83,297.26,60.049,1551754804,"201051344001025","174011545737251",0.00,-12.00,0,284.04,300.27,0.0,0.0,0.000,1216791.3,1216791.3,18090,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551754809,256603.00
03/04/2019 22:00,2,0.000,ALERT,213.06,297.87,60.059,1551754804,"201051344001093","174011545737251",0.00,-10.00,0,284.34,299.37,0.0,0.0,0.000,1200892.1,1200892.1,18101,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551754810,256604.00
03/04/2019 22:00,2,0.000,ALERT,213.29,299.07,60.049,1551754804,"201051344000458","174011545737251",0.00,-8.50,0,286.14,302.68,0.0,0.0,0.000,1217522.8,1217522.8,9916,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551754812,256605.00
03/04/2019 22:00,2,0.000,ALERT,212.83,298.47,60.049,1551754804,"201051344000890","174011545737251",0.00,-11.00,0,285.24,300.57,0.0,0.0,0.000,1213122.7,1213122.7,18043,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551754814,256606.00
03/04/2019 22:00,2,0.000,ALERT,213.06,299.07,60.054,1551754804,"201051344000988","174011545737251",0.00,-11.00,0,283.44,301.17,0.0,0.0,0.000,946035.0,946035.0,10270,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551754816,256607.00
03/04/2019 22:00,2,0.000,ALERT,213.51,298.77,60.054,1551754804,"201051344000582","174011545737251",0.00,-13.00,0,285.54,300.27,0.0,0.0,0.000,1192712.5,1192712.5,18015,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551754818,256608.00
03/04/2019 22:00,2,0.000,ALERT,213.29,299.97,60.049,1551754804,"201051344000868","174011545737251",0.00,-11.50,0,286.44,302.37,0.0,0.0,0.000,1202992.8,1202992.8,41953,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551754820,256609.00
03/04/2019 22:00,2,0.000,ALERT,213.74,299.67,60.043,1551754804,"201051344000576","174011545737251",0.00,-9.00,0,286.14,302.07,0.0,0.0,0.000,1221119.3,1221119.3,13993,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551754821,256610.00
03/04/2019 22:00,2,0.000,ALERT,213.51,299.07,60.043,1551754804,"201051344001158","174011545737251",0.00,-12.00,0,285.54,301.47,0.0,0.0,0.000,1197814.0,1197814.0,10220,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551754823,256611.00
03/04/2019 22:00,2,0.000,ALERT,213.06,297.57,60.070,1551754804,"201051344000917","174011545737251",0.00,-10.00,0,283.44,299.07,0.0,0.0,0.000,1210372.5,1210372.5,17885,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551754825,256612.00
03/04/2019 22:00,2,0.000,ALERT,213.06,297.26,60.028,1551754804,"201051344000417","174011545737251",0.00,-9.00,0,284.04,299.07,0.0,0.0,0.000,979172.0,979172.0,18126,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551754827,256613.00
03/04/2019 22:00,2,0.000,ALERT,213.29,297.87,60.038,1551754804,"201051344000685","174011545737251",0.00,-11.50,0,284.34,299.37,0.0,0.0,0.000,1214998.1,1214998.1,18096,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551754829,256614.00
03/04/2019 22:00,2,0.000,ALERT,213.06,296.96,60.038,1551754804,"201051344000651","174011545737251",0.00,-13.00,0,284.04,299.07,0.0,0.0,0.000,1207910.8,1207910.8,18080,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551754831,256615.00
03/04/2019 22:00,2,0.000,ALERT,213.06,299.97,60.070,1551754804,"201051344000594","174011545737251",0.00,-12.00,0,285.54,301.77,0.0,0.0,0.000,1222831.4,1222831.4,41911,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551754833,256616.00
03/04/2019 22:00,2,0.000,ALERT,213.51,299.37,60.043,1551754804,"201051344000469","174011545737251",0.00,-12.00,0,285.24,301.47,0.0,0.0,0.000,1203437.6,1203437.6,10201,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551754835,256617.00
03/04/2019 22:00,2,0.000,ALERT,213.06,298.17,60.043,1551754804,"201051344000585","174011545737251",0.00,-11.00,0,284.04,299.67,0.0,0.0,0.000,1222617.8,1222617.8,18131,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551754837,256618.00
03/04/2019 22:00,2,0.000,ALERT,213.74,299.07,60.038,1551754804,"201051344000853","174011545737251",0.00,-11.50,0,285.84,301.77,0.0,0.0,0.000,1224926.7,1224926.7,9803,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551754839,256619.00
03/04/2019 22:00,2,0.000,ALERT,213.29,297.87,60.033,1551754804,"201051344001145","174011545737251",0.00,-11.50,0,284.94,300.27,0.0,0.0,0.000,1223202.8,1223202.8,18045,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551754840,256620.00
03/04/2019 22:00,2,0.000,ALERT,213.06,297.87,60.043,1551754804,"201051344000438","174011545737251",0.00,-12.00,0,284.64,299.97,0.0,0.0,0.000,1216346.5,1216346.5,18092,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551754842,256621.00
03/04/2019 22:00,2,0.000,ALERT,212.61,297.87,60.043,1551754804,"201051344001135","174011545737251",0.00,-11.50,0,284.64,299.97,0.0,0.0,0.000,1203711.8,1203711.8,18048,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551754844,256622.00
03/04/2019 22:00,2,0.000,ALERT,213.29,299.37,60.043,1551754804,"201051344000983","174011545737251",0.00,-11.00,0,286.14,302.07,0.0,0.0,0.000,1223301.7,1223301.7,9809,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551754846,256623.00
03/04/2019 22:00,2,0.000,ALERT,213.06,297.57,60.054,1551754804,"201051344001203","174011545737251",0.00,-12.00,0,284.34,300.87,0.0,0.0,0.000,1212557.3,1212557.3,18093,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551754848,256624.00
03/04/2019 22:00,2,0.000,ALERT,212.83,298.17,60.054,1551754804,"201051344001230","174011545737251",0.00,-11.50,0,284.64,299.67,0.0,0.0,0.000,1207815.0,1207815.0,17901,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551754850,256625.00
03/04/2019 22:00,2,0.000,ALERT,212.61,297.87,60.065,1551754804,"201051344000646","174011545737251",0.00,-12.00,0,284.04,299.37,0.0,0.0,0.000,1201695.9,1201695.9,18061,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551754851,256626.00
03/04/2019 22:00,2,0.000,ALERT,213.51,298.77,60.049,1551754804,"201051344000867","174011545737251",0.00,-10.00,0,285.24,301.77,0.0,0.0,0.000,1201440.6,1201440.6,41982,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551754853,256627.00
03/04/2019 22:00,2,0.000,ALERT,213.96,299.07,60.017,1551754804,"201051344000633","174011545737251",0.00,-11.50,0,284.34,301.17,0.0,0.0,0.000,1200175.8,1200175.8,42034,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551754855,256628.00
03/04/2019 22:00,2,0.000,ALERT,212.61,297.87,60.059,1551754804,"201051344000955","174011545737251",0.00,-11.50,0,284.34,299.37,0.0,0.0,0.000,1221176.8,1221176.8,18085,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551754857,256629.00
03/04/2019 22:00,2,0.000,ALERT,213.29,298.47,60.075,1551754804,"201051344000648","174011545737251",0.00,-13.00,0,285.24,301.47,0.0,0.0,0.000,1213470.4,1213470.4,41541,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551754859,256630.00
03/04/2019 22:00,2,0.000,ALERT,213.74,299.07,60.054,1551754804,"201051344000645","174011545737251",0.00,-11.00,0,285.84,301.77,0.0,0.0,0.000,1218497.7,1218497.7,41500,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551754860,256631.00
03/04/2019 22:00,2,0.000,ALERT,213.29,299.67,60.054,1551754804,"201051344000569","174011545737251",0.00,-11.50,0,286.74,302.68,0.0,0.0,0.000,1234390.8,1234390.8,9725,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551754862,256632.00
03/04/2019 22:00,2,0.000,ALERT,213.74,298.47,60.043,1551754804,"179051228000119","174011545737251",0.00,-9.00,0,284.64,301.17,0.0,0.0,0.000,22489.4,22489.4,9794,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551754864,256633.00
03/04/2019 22:15,2,0.000,ALERT,213.51,299.67,60.017,1551755704,"201051344000579","174011545737251",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,1232500.2,1232500.2,10170,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551755706,256634.00
03/04/2019 22:15,2,0.000,ALERT,212.83,296.96,60.012,1551755704,"201051344001025","174011545737251",0.00,-12.00,0,295.46,300.27,0.0,0.0,0.000,1216791.3,1216791.3,18092,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551755708,256635.00
03/04/2019 22:15,2,0.000,ALERT,213.06,297.57,60.022,1551755704,"201051344001093","174011545737251",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,1200892.1,1200892.1,18103,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551755710,256636.00
03/04/2019 22:15,2,0.000,ALERT,213.29,298.77,60.033,1551755704,"201051344000458","174011545737251",0.00,-8.50,0,296.96,302.37,0.0,0.0,0.000,1217522.8,1217522.8,9918,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551755712,256637.00
03/04/2019 22:15,2,0.000,ALERT,212.83,297.87,60.028,1551755704,"201051344000890","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1213122.7,1213122.7,18045,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551755714,256638.00
03/04/2019 22:15,2,0.000,ALERT,213.29,298.77,60.001,1551755704,"201051344000988","174011545737251",0.00,-11.00,0,294.56,301.17,0.0,0.0,0.000,946035.0,946035.0,10272,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551755715,256639.00
03/04/2019 22:15,2,0.000,ALERT,213.51,298.77,60.022,1551755704,"201051344000582","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1192712.5,1192712.5,18017,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551755717,256640.00
03/04/2019 22:15,2,0.000,ALERT,213.51,299.67,60.028,1551755704,"201051344000868","174011545737251",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,1202992.8,1202992.8,41955,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551755719,256641.00
03/04/2019 22:15,2,0.000,ALERT,213.96,299.67,60.001,1551755704,"201051344000576","174011545737251",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,1221119.3,1221119.3,13995,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551755721,256642.00
03/04/2019 22:15,2,0.000,ALERT,213.51,298.77,60.059,1551755704,"201051344001158","174011545737251",0.00,-13.00,0,296.66,301.47,0.0,0.0,0.000,1197814.0,1197814.0,10222,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551755723,256643.00
03/04/2019 22:15,2,0.000,ALERT,213.29,297.26,60.028,1551755704,"201051344000917","174011545737251",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,1210372.5,1210372.5,17887,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551755724,256644.00
03/04/2019 22:15,2,0.000,ALERT,213.29,296.96,60.033,1551755704,"201051344000417","174011545737251",0.00,-11.00,0,295.46,299.07,0.0,0.0,0.000,979172.0,979172.0,18128,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551755726,256645.00
03/04/2019 22:15,2,0.000,ALERT,213.29,297.57,60.028,1551755704,"201051344000685","174011545737251",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,1214998.1,1214998.1,18098,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551755728,256646.00
03/04/2019 22:15,2,0.000,ALERT,213.06,296.96,60.006,1551755704,"201051344000651","174011545737251",0.00,-14.00,0,295.46,299.07,0.0,0.0,0.000,1207910.8,1207910.8,18082,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551755730,256647.00
