ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2019 22:15,2,0.000,ALERT,213.06,299.37,60.028,1551755704,"201051344000594","174011545737251",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,1222831.4,1222831.4,41913,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551755732,256648.00
03/04/2019 22:15,2,0.000,ALERT,213.74,299.07,60.028,1551755704,"201051344000469","174011545737251",0.00,-12.00,0,296.36,301.77,0.0,0.0,0.000,1203437.6,1203437.6,10203,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551755734,256649.00
03/04/2019 22:15,2,0.000,ALERT,213.29,297.87,60.022,1551755704,"201051344000585","174011545737251",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,1222617.8,1222617.8,18133,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551755736,256650.00
03/04/2019 22:15,2,0.000,ALERT,214.19,298.77,60.038,1551755704,"201051344000853","174011545737251",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,1224926.7,1224926.7,9805,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551755737,256651.00
03/04/2019 22:15,2,0.000,ALERT,213.51,297.87,60.017,1551755704,"201051344001145","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,1223202.8,1223202.8,18047,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551755739,256652.00
03/04/2019 22:15,2,0.000,ALERT,213.29,297.87,59.980,1551755704,"201051344000438","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,1216346.5,1216346.5,18094,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551755741,256653.00
03/04/2019 22:15,2,0.000,ALERT,212.61,297.57,60.022,1551755704,"201051344001135","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,1203711.8,1203711.8,18050,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551755743,256654.00
03/04/2019 22:15,2,0.000,ALERT,213.51,299.07,60.028,1551755704,"201051344000983","174011545737251",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,1223301.7,1223301.7,9811,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551755745,256655.00
03/04/2019 22:15,2,0.000,ALERT,213.06,297.26,60.028,1551755704,"201051344001203","174011545737251",0.00,-12.00,0,295.46,301.17,0.0,0.0,0.000,1212557.3,1212557.3,18095,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551755747,256656.00
03/04/2019 22:15,2,0.000,ALERT,213.06,297.87,60.012,1551755704,"201051344001230","174011545737251",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,1207815.0,1207815.0,17903,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551755748,256657.00
03/04/2019 22:15,2,0.000,ALERT,212.83,297.57,60.012,1551755704,"201051344000646","174011545737251",0.00,-11.50,0,295.16,299.37,0.0,0.0,0.000,1201695.9,1201695.9,18063,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551755750,256658.00
03/04/2019 22:15,2,0.000,ALERT,213.74,297.87,60.054,1551755704,"201051344000867","174011545737251",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,1201440.6,1201440.6,41984,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551755752,256659.00
03/04/2019 22:15,2,0.000,ALERT,214.19,298.47,60.012,1551755704,"201051344000633","174011545737251",0.00,-11.50,0,295.16,301.47,0.0,0.0,0.000,1200175.8,1200175.8,42036,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551755754,256660.00
03/04/2019 22:15,2,0.000,ALERT,212.83,297.87,59.985,1551755704,"201051344000955","174011545737251",0.00,-11.50,0,296.06,299.37,0.0,0.0,0.000,1221176.8,1221176.8,18087,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551755756,256661.00
03/04/2019 22:15,2,0.000,ALERT,213.51,297.87,60.012,1551755704,"201051344000648","174011545737251",0.00,-13.00,0,295.76,301.47,0.0,0.0,0.000,1213470.4,1213470.4,41543,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551755758,256662.00
03/04/2019 22:15,2,0.000,ALERT,213.74,298.47,60.012,1551755704,"201051344000645","174011545737251",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,1218497.7,1218497.7,41502,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551755759,256663.00
03/04/2019 22:15,2,0.000,ALERT,213.51,299.07,60.012,1551755704,"201051344000569","174011545737251",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,1234390.8,1234390.8,9727,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551755761,256664.00
03/04/2019 22:15,2,0.000,ALERT,213.74,298.17,60.001,1551755704,"179051228000119","174011545737251",0.00,-9.00,0,295.16,301.17,0.0,0.0,0.000,22489.4,22489.4,9796,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551755763,256665.00
03/04/2019 22:30,2,0.000,ALERT,213.51,300.57,60.006,1551756604,"201051344000579","174011545737251",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,1232500.2,1232500.2,10172,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551756606,256666.00
03/04/2019 22:30,2,0.000,ALERT,212.83,297.26,59.996,1551756604,"201051344001025","174011545737251",0.00,-12.00,0,295.16,300.27,0.0,0.0,0.000,1216791.3,1216791.3,18094,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756607,256667.00
03/04/2019 22:30,2,0.000,ALERT,212.83,297.87,60.012,1551756604,"201051344001093","174011545737251",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,1200892.1,1200892.1,18105,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756609,256668.00
03/04/2019 22:30,2,0.000,ALERT,213.51,299.97,60.001,1551756604,"201051344000458","174011545737251",0.00,-8.50,0,296.66,302.37,0.0,0.0,0.000,1217522.8,1217522.8,9920,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756611,256669.00
03/04/2019 22:30,2,0.000,ALERT,212.83,298.47,60.017,1551756604,"201051344000890","174011545737251",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,1213122.7,1213122.7,18047,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756613,256670.00
03/04/2019 22:30,2,0.000,ALERT,213.29,299.37,60.017,1551756604,"201051344000988","174011545737251",0.00,-11.00,0,294.26,301.17,0.0,0.0,0.000,946035.0,946035.0,10274,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756615,256671.00
03/04/2019 22:30,2,0.000,ALERT,213.29,299.07,60.017,1551756604,"201051344000582","174011545737251",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,1192712.5,1192712.5,18019,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756617,256672.00
03/04/2019 22:30,2,0.000,ALERT,213.51,300.27,60.017,1551756604,"201051344000868","174011545737251",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,1202992.8,1202992.8,41957,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756618,256673.00
03/04/2019 22:30,2,0.000,ALERT,213.96,300.27,60.012,1551756604,"201051344000576","174011545737251",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,1221119.3,1221119.3,13997,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551756620,256674.00
03/04/2019 22:30,2,0.000,ALERT,213.74,299.67,60.012,1551756604,"201051344001158","174011545737251",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,1197814.0,1197814.0,10224,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756622,256675.00
03/04/2019 22:30,2,0.000,ALERT,213.06,297.57,60.017,1551756604,"201051344000917","174011545737251",0.00,-9.00,0,294.56,299.07,0.0,0.0,0.000,1210372.5,1210372.5,17889,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551756624,256676.00
03/04/2019 22:30,2,0.000,ALERT,213.06,297.57,60.012,1551756604,"201051344000417","174011545737251",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,979172.0,979172.0,18130,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756626,256677.00
03/04/2019 22:30,2,0.000,ALERT,213.29,297.87,60.022,1551756604,"201051344000685","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,1214998.1,1214998.1,18100,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551756627,256678.00
03/04/2019 22:30,2,0.000,ALERT,213.06,297.26,60.033,1551756604,"201051344000651","174011545737251",0.00,-13.00,0,295.16,299.37,0.0,0.0,0.000,1207910.8,1207910.8,18084,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756629,256679.00
03/04/2019 22:30,2,0.000,ALERT,213.06,299.97,60.017,1551756604,"201051344000594","174011545737251",0.00,-12.00,0,296.36,301.77,0.0,0.0,0.000,1222831.4,1222831.4,41915,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756631,256680.00
03/04/2019 22:30,2,0.000,ALERT,213.74,299.67,60.049,1551756604,"201051344000469","174011545737251",0.00,-12.00,0,296.06,301.47,0.0,0.0,0.000,1203437.6,1203437.6,10205,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756633,256681.00
03/04/2019 22:30,2,0.000,ALERT,213.06,298.17,60.033,1551756604,"201051344000585","174011545737251",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,1222617.8,1222617.8,18135,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756635,256682.00
03/04/2019 22:30,2,0.000,ALERT,214.19,299.37,60.054,1551756604,"201051344000853","174011545737251",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,1224926.7,1224926.7,9807,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756637,256683.00
03/04/2019 22:30,2,0.000,ALERT,213.29,298.17,60.028,1551756604,"201051344001145","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1223202.8,1223202.8,18049,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756639,256684.00
03/04/2019 22:30,2,0.000,ALERT,212.83,297.87,60.028,1551756604,"201051344000438","174011545737251",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,1216346.5,1216346.5,18096,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756641,256685.00
03/04/2019 22:30,2,0.000,ALERT,212.61,298.17,60.070,1551756604,"201051344001135","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,1203711.8,1203711.8,18052,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756643,256686.00
03/04/2019 22:30,2,0.000,ALERT,213.51,299.67,60.022,1551756604,"201051344000983","174011545737251",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,1223301.7,1223301.7,9813,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756644,256687.00
03/04/2019 22:30,2,0.000,ALERT,212.83,297.57,60.033,1551756604,"201051344001203","174011545737251",0.00,-12.00,0,295.46,301.47,0.0,0.0,0.000,1212557.3,1212557.3,18097,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551756646,256688.00
03/04/2019 22:30,2,0.000,ALERT,212.83,298.47,60.022,1551756604,"201051344001230","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1207815.0,1207815.0,17905,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756648,256689.00
03/04/2019 22:30,2,0.000,ALERT,212.61,298.17,59.996,1551756604,"201051344000646","174011545737251",0.00,-12.00,0,295.16,299.37,0.0,0.0,0.000,1201695.9,1201695.9,18065,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756650,256690.00
03/04/2019 22:30,2,0.000,ALERT,213.96,299.07,60.033,1551756604,"201051344000867","174011545737251",0.00,-10.00,0,295.76,301.77,0.0,0.0,0.000,1201440.6,1201440.6,41986,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756652,256691.00
03/04/2019 22:30,2,0.000,ALERT,214.41,299.37,59.996,1551756604,"201051344000633","174011545737251",0.00,-11.50,0,294.86,301.17,0.0,0.0,0.000,1200175.8,1200175.8,42038,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756654,256692.00
03/04/2019 22:30,2,0.000,ALERT,212.61,298.17,60.022,1551756604,"201051344000955","174011545737251",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,1221176.8,1221176.8,18089,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756655,256693.00
03/04/2019 22:30,2,0.000,ALERT,213.74,298.77,60.022,1551756604,"201051344000648","174011545737251",0.00,-12.00,0,295.76,301.47,0.0,0.0,0.000,1213470.4,1213470.4,41545,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756657,256694.00
03/04/2019 22:30,2,0.000,ALERT,213.96,299.67,60.022,1551756604,"201051344000645","174011545737251",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,1218497.7,1218497.7,41504,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756659,256695.00
03/04/2019 22:30,2,0.000,ALERT,213.51,300.27,60.022,1551756604,"201051344000569","174011545737251",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,1234390.8,1234390.8,9729,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551756661,256696.00
03/04/2019 22:30,2,0.000,ALERT,213.96,299.07,60.054,1551756604,"179051228000119","174011545737251",0.00,-9.00,0,294.86,300.87,0.0,0.0,0.000,22489.4,22489.4,9798,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551756663,256697.00
03/04/2019 22:45,2,0.000,ALERT,213.51,299.97,60.006,1551757504,"201051344000579","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1232500.2,1232500.2,10174,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551757506,256698.00
03/04/2019 22:45,2,0.000,ALERT,213.06,298.17,60.054,1551757504,"201051344001025","174011545737251",0.00,-12.00,0,295.46,300.87,0.0,0.0,0.000,1216791.3,1216791.3,18096,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551757508,256699.00
03/04/2019 22:45,2,0.000,ALERT,213.29,298.47,60.006,1551757504,"201051344001093","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1200892.1,1200892.1,18107,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551757510,256700.00
03/04/2019 22:45,2,0.000,ALERT,213.29,298.77,60.006,1551757504,"201051344000458","174011545737251",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,1217522.8,1217522.8,9922,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551757511,256701.00
03/04/2019 22:45,2,0.000,ALERT,213.29,299.07,60.012,1551757504,"201051344000890","174011545737251",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,1213122.7,1213122.7,18049,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551757513,256702.00
03/04/2019 22:45,2,0.000,ALERT,213.29,298.77,59.990,1551757504,"201051344000988","174011545737251",0.00,-11.00,0,294.86,300.87,0.0,0.0,0.000,946035.0,946035.0,10276,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551757515,256703.00
03/04/2019 22:45,2,0.000,ALERT,213.74,299.67,60.017,1551757504,"201051344000582","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1192712.5,1192712.5,18021,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551757517,256704.00
03/04/2019 22:45,2,0.000,ALERT,213.51,299.67,60.012,1551757504,"201051344000868","174011545737251",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,1202992.8,1202992.8,41959,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551757519,256705.00
03/04/2019 22:45,2,0.000,ALERT,213.96,299.67,60.012,1551757504,"201051344000576","174011545737251",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,1221119.3,1221119.3,13999,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551757521,256706.00
03/04/2019 22:45,2,0.000,ALERT,213.74,299.07,60.012,1551757504,"201051344001158","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1197814.0,1197814.0,10226,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551757522,256707.00
03/04/2019 22:45,2,0.000,ALERT,213.51,298.17,60.006,1551757504,"201051344000917","174011545737251",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,1210372.5,1210372.5,17891,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551757524,256708.00
03/04/2019 22:45,2,0.000,ALERT,213.51,298.17,60.006,1551757504,"201051344000417","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,979172.0,979172.0,18132,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551757526,256709.00
03/04/2019 22:45,2,0.000,ALERT,213.51,298.47,60.017,1551757504,"201051344000685","174011545737251",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,1214998.1,1214998.1,18102,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551757528,256710.00
03/04/2019 22:45,2,0.000,ALERT,213.29,297.57,59.996,1551757504,"201051344000651","174011545737251",0.00,-13.00,0,295.46,299.67,0.0,0.0,0.000,1207910.8,1207910.8,18086,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551757530,256711.00
03/04/2019 22:45,2,0.000,ALERT,213.06,299.67,60.012,1551757504,"201051344000594","174011545737251",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,1222831.4,1222831.4,41917,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551757531,256712.00
03/04/2019 22:45,2,0.000,ALERT,213.74,299.37,60.033,1551757504,"201051344000469","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,1203437.6,1203437.6,10207,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551757533,256713.00
03/04/2019 22:45,2,0.000,ALERT,213.51,298.77,60.054,1551757504,"201051344000585","174011545737251",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,1222617.8,1222617.8,18137,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551757535,256714.00
03/04/2019 22:45,2,0.000,ALERT,214.19,299.07,60.012,1551757504,"201051344000853","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1224926.7,1224926.7,9809,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551757537,256715.00
03/04/2019 22:45,2,0.000,ALERT,213.74,298.77,60.022,1551757504,"201051344001145","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1223202.8,1223202.8,18051,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551757539,256716.00
03/04/2019 22:45,2,0.000,ALERT,213.29,298.47,59.985,1551757504,"201051344000438","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1216346.5,1216346.5,18098,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551757541,256717.00
03/04/2019 22:45,2,0.000,ALERT,213.06,298.77,60.022,1551757504,"201051344001135","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1203711.8,1203711.8,18054,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551757543,256718.00
03/04/2019 22:45,2,0.000,ALERT,213.51,299.07,60.028,1551757504,"201051344000983","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1223301.7,1223301.7,9815,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551757544,256719.00
03/04/2019 22:45,2,0.000,ALERT,213.29,298.17,60.028,1551757504,"201051344001203","174011545737251",0.00,-12.00,0,295.76,301.77,0.0,0.0,0.000,1212557.3,1212557.3,18099,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551757546,256720.00
03/04/2019 22:45,2,0.000,ALERT,213.29,298.77,60.033,1551757504,"201051344001230","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,1207815.0,1207815.0,17907,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551757548,256721.00
03/04/2019 22:45,2,0.000,ALERT,213.29,298.47,60.049,1551757504,"201051344000646","174011545737251",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,1201695.9,1201695.9,18067,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551757550,256722.00
03/04/2019 22:45,2,0.000,ALERT,213.74,298.17,60.028,1551757504,"201051344000867","174011545737251",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,1201440.6,1201440.6,41988,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551757552,256723.00
03/04/2019 22:45,2,0.000,ALERT,214.41,298.77,60.043,1551757504,"201051344000633","174011545737251",0.00,-11.50,0,295.76,300.87,0.0,0.0,0.000,1200175.8,1200175.8,42040,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551757553,256724.00
03/04/2019 22:45,2,0.000,ALERT,213.06,298.77,60.038,1551757504,"201051344000955","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,1221176.8,1221176.8,18091,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551757555,256725.00
03/04/2019 22:45,2,0.000,ALERT,213.51,298.17,60.033,1551757504,"201051344000648","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,1213470.4,1213470.4,41547,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551757557,256726.00
03/04/2019 22:45,2,0.000,ALERT,213.96,299.07,60.038,1551757504,"201051344000645","174011545737251",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,1218497.7,1218497.7,41506,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551757559,256727.00
03/04/2019 22:45,2,0.000,ALERT,213.51,299.67,60.038,1551757504,"201051344000569","174011545737251",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,1234390.8,1234390.8,9731,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551757561,256728.00
03/04/2019 22:45,2,0.000,ALERT,213.96,298.77,60.028,1551757504,"179051228000119","174011545737251",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,22489.4,22489.4,9800,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551757563,256729.00
03/04/2019 23:00,2,0.000,ALERT,212.16,298.17,60.028,1551758405,"201051344000579","174011545737251",0.00,-11.00,0,296.36,302.07,0.0,0.0,0.000,1232500.2,1232500.2,10176,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758407,256730.00
03/04/2019 23:00,2,0.000,ALERT,211.93,296.36,60.017,1551758405,"201051344001025","174011545737251",0.00,-12.00,0,294.86,301.17,0.0,0.0,0.000,1216791.3,1216791.3,18098,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758409,256731.00
03/04/2019 23:00,2,0.000,ALERT,211.93,296.96,60.028,1551758405,"201051344001093","174011545737251",0.00,-9.00,0,294.86,300.27,0.0,0.0,0.000,1200892.1,1200892.1,18109,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758411,256732.00
03/04/2019 23:00,2,0.000,ALERT,211.93,297.26,60.033,1551758405,"201051344000458","174011545737251",0.00,-9.00,0,296.06,302.07,0.0,0.0,0.000,1217522.8,1217522.8,9924,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758412,256733.00
03/04/2019 23:00,2,0.000,ALERT,211.93,297.57,60.017,1551758405,"201051344000890","174011545737251",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,1213122.7,1213122.7,18051,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758414,256734.00
03/04/2019 23:00,2,0.000,ALERT,211.93,297.26,60.033,1551758405,"201051344000988","174011545737251",0.00,-11.00,0,293.36,301.17,0.0,0.0,0.000,946035.0,946035.0,10278,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758416,256735.00
03/04/2019 23:00,2,0.000,ALERT,212.38,298.17,59.969,1551758405,"201051344000582","174011545737251",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,1192712.5,1192712.5,18023,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758418,256736.00
03/04/2019 23:00,2,0.000,ALERT,211.93,298.17,60.028,1551758405,"201051344000868","174011545737251",0.00,-11.00,0,296.36,302.07,0.0,0.0,0.000,1202992.8,1202992.8,41961,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758420,256737.00
03/04/2019 23:00,2,0.000,ALERT,212.61,298.17,60.028,1551758405,"201051344000576","174011545737251",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,1221119.3,1221119.3,14001,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758421,256738.00
03/04/2019 23:00,2,0.000,ALERT,212.38,297.26,60.028,1551758405,"201051344001158","174011545737251",0.00,-11.50,0,295.16,301.17,0.0,0.0,0.000,1197814.0,1197814.0,10228,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758423,256739.00
03/04/2019 23:00,2,0.000,ALERT,212.38,296.66,60.012,1551758405,"201051344000917","174011545737251",0.00,-9.00,0,293.96,299.67,0.0,0.0,0.000,1210372.5,1210372.5,17893,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758425,256740.00
03/04/2019 23:00,2,0.000,ALERT,212.38,296.96,60.028,1551758405,"201051344000417","174011545737251",0.00,-11.50,0,294.56,299.97,0.0,0.0,0.000,979172.0,979172.0,18134,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758427,256741.00
03/04/2019 23:00,2,0.000,ALERT,212.38,297.26,59.975,1551758405,"201051344000685","174011545737251",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,1214998.1,1214998.1,18104,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758429,256742.00
03/04/2019 23:00,2,0.000,ALERT,212.16,296.66,60.033,1551758405,"201051344000651","174011545737251",0.00,-13.00,0,294.86,299.97,0.0,0.0,0.000,1207910.8,1207910.8,18088,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758431,256743.00
03/04/2019 23:00,2,0.000,ALERT,211.93,298.17,60.022,1551758405,"201051344000594","174011545737251",0.00,-12.00,0,295.46,301.47,0.0,0.0,0.000,1222831.4,1222831.4,41919,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758433,256744.00
03/04/2019 23:00,2,0.000,ALERT,212.38,297.87,60.022,1551758405,"201051344000469","174011545737251",0.00,-12.00,0,294.86,301.17,0.0,0.0,0.000,1203437.6,1203437.6,10209,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758435,256745.00
03/04/2019 23:00,2,0.000,ALERT,212.16,297.26,59.980,1551758405,"201051344000585","174011545737251",0.00,-11.00,0,294.86,300.27,0.0,0.0,0.000,1222617.8,1222617.8,18139,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551758436,256746.00
03/04/2019 23:00,2,0.000,ALERT,212.83,297.57,60.022,1551758405,"201051344000853","174011545737251",0.00,-11.50,0,295.76,301.47,0.0,0.0,0.000,1224926.7,1224926.7,9811,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758438,256747.00
03/04/2019 23:00,2,0.000,ALERT,212.38,297.26,60.028,1551758405,"201051344001145","174011545737251",0.00,-11.50,0,295.76,301.17,0.0,0.0,0.000,1223202.8,1223202.8,18053,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551758440,256748.00
03/04/2019 23:00,2,0.000,ALERT,212.16,297.26,60.017,1551758405,"201051344000438","174011545737251",0.00,-11.50,0,295.46,300.87,0.0,0.0,0.000,1216346.5,1216346.5,18100,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758442,256749.00
03/04/2019 23:00,2,0.000,ALERT,211.70,296.96,60.022,1551758405,"201051344001135","174011545737251",0.00,-11.50,0,295.46,301.17,0.0,0.0,0.000,1203711.8,1203711.8,18056,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758444,256750.00
03/04/2019 23:00,2,0.000,ALERT,212.16,297.57,60.028,1551758405,"201051344000983","174011545737251",0.00,-11.00,0,296.06,301.77,0.0,0.0,0.000,1223301.7,1223301.7,9817,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758446,256751.00
03/04/2019 23:00,2,0.000,ALERT,212.16,296.96,60.012,1551758405,"201051344001203","174011545737251",0.00,-12.00,0,295.16,302.07,0.0,0.0,0.000,1212557.3,1212557.3,18101,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551758447,256752.00
03/04/2019 23:00,2,0.000,ALERT,212.16,297.57,60.033,1551758405,"201051344001230","174011545737251",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,1207815.0,1207815.0,17909,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551758449,256753.00
03/04/2019 23:00,2,0.000,ALERT,211.93,297.26,60.028,1551758405,"201051344000646","174011545737251",0.00,-12.00,0,294.56,299.97,0.0,0.0,0.000,1201695.9,1201695.9,18069,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758451,256754.00
03/04/2019 23:00,2,0.000,ALERT,212.61,296.96,60.028,1551758405,"201051344000867","174011545737251",0.00,-10.00,0,295.16,301.47,0.0,0.0,0.000,1201440.6,1201440.6,41990,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758453,256755.00
03/04/2019 23:00,2,0.000,ALERT,213.06,297.26,60.028,1551758405,"201051344000633","174011545737251",0.00,-11.50,0,293.96,300.87,0.0,0.0,0.000,1200175.8,1200175.8,42042,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758455,256756.00
03/04/2019 23:00,2,0.000,ALERT,211.70,297.26,60.022,1551758405,"201051344000955","174011545737251",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,1221176.8,1221176.8,18093,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758457,256757.00
03/04/2019 23:00,2,0.000,ALERT,212.16,296.96,60.065,1551758405,"201051344000648","174011545737251",0.00,-12.00,0,295.16,301.17,0.0,0.0,0.000,1213470.4,1213470.4,41549,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758459,256758.00
03/04/2019 23:00,2,0.000,ALERT,212.61,297.57,60.033,1551758405,"201051344000645","174011545737251",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,1218497.7,1218497.7,41508,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758460,256759.00
03/04/2019 23:00,2,0.000,ALERT,212.38,298.47,60.038,1551758405,"201051344000569","174011545737251",0.00,-11.00,0,296.36,302.37,0.0,0.0,0.000,1234390.8,1234390.8,9733,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551758462,256760.00
03/04/2019 23:00,2,0.000,ALERT,212.61,297.26,60.033,1551758405,"179051228000119","174011545737251",0.00,-9.00,0,294.56,300.87,0.0,0.0,0.000,22489.4,22489.4,9802,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551758464,256761.00
03/04/2019 23:15,2,0.000,ALERT,212.38,299.07,59.996,1551759305,"201051344000579","174011545737251",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,1232500.2,1232500.2,10178,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551759307,256762.00
03/04/2019 23:15,2,0.000,ALERT,212.16,297.26,59.996,1551759305,"201051344001025","174011545737251",0.00,-12.00,0,294.56,299.97,0.0,0.0,0.000,1216791.3,1216791.3,18100,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551759309,256763.00
03/04/2019 23:15,2,0.000,ALERT,212.38,297.87,60.017,1551759305,"201051344001093","174011545737251",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,1200892.1,1200892.1,18111,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551759311,256764.00
03/04/2019 23:15,2,0.000,ACTIVE_NO_POWER,212.38,298.47,59.996,1551759305,"201051344000458","174011545737251",0.00,-9.00,0,295.46,301.17,0.0,0.0,0.000,1217522.8,1217522.8,9926,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551759313,256765.00
03/04/2019 23:15,2,0.000,ALERT,212.16,298.17,59.985,1551759305,"201051344000890","174011545737251",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,1213122.7,1213122.7,18053,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551759315,256766.00
03/04/2019 23:15,2,0.000,ALERT,212.16,298.17,59.990,1551759305,"201051344000988","174011545737251",0.00,-11.00,0,293.06,300.27,0.0,0.0,0.000,946035.0,946035.0,10280,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551759317,256767.00
03/04/2019 23:15,2,0.000,ALERT,212.83,298.77,59.990,1551759305,"201051344000582","174011545737251",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,1192712.5,1192712.5,18025,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551759318,256768.00
03/04/2019 23:15,2,0.000,ALERT,212.38,298.77,60.028,1551759305,"201051344000868","174011545737251",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,1202992.8,1202992.8,41963,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551759320,256769.00
03/04/2019 23:15,2,0.000,ALERT,212.83,298.77,59.990,1551759305,"201051344000576","174011545737251",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,1221119.3,1221119.3,14003,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551759322,256770.00
03/04/2019 23:15,2,0.000,ALERT,212.38,298.17,59.985,1551759305,"201051344001158","174011545737251",0.00,-12.00,0,295.16,300.27,0.0,0.0,0.000,1197814.0,1197814.0,10230,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551759324,256771.00
03/04/2019 23:15,2,0.000,ALERT,212.61,297.57,59.996,1551759305,"201051344000917","174011545737251",0.00,-9.00,0,294.26,298.77,0.0,0.0,0.000,1210372.5,1210372.5,17895,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551759326,256772.00
03/04/2019 23:15,2,0.000,ALERT,212.61,297.57,59.996,1551759305,"201051344000417","174011545737251",0.00,-11.50,0,294.86,298.77,0.0,0.0,0.000,979172.0,979172.0,18136,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551759327,256773.00
03/04/2019 23:15,2,0.000,ALERT,212.61,297.87,59.996,1551759305,"201051344000685","174011545737251",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,1214998.1,1214998.1,18106,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551759329,256774.00
03/04/2019 23:15,2,0.000,ALERT,212.38,296.96,59.996,1551759305,"201051344000651","174011545737251",0.00,-13.00,0,294.86,298.77,0.0,0.0,0.000,1207910.8,1207910.8,18090,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551759331,256775.00
03/04/2019 23:15,2,0.000,ALERT,211.93,298.77,59.969,1551759305,"201051344000594","174011545737251",0.00,-11.50,0,295.16,300.57,0.0,0.0,0.000,1222831.4,1222831.4,41921,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551759333,256776.00
03/04/2019 23:15,2,0.000,ALERT,212.61,298.47,59.975,1551759305,"201051344000469","174011545737251",0.00,-12.00,0,294.86,300.27,0.0,0.0,0.000,1203437.6,1203437.6,10211,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551759335,256777.00
03/04/2019 23:15,2,0.000,ALERT,212.61,298.17,60.001,1551759305,"201051344000585","174011545737251",0.00,-11.00,0,294.56,299.37,0.0,0.0,0.000,1222617.8,1222617.8,18141,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551759337,256778.00
03/04/2019 23:15,2,0.000,ALERT,212.83,298.17,59.959,1551759305,"201051344000853","174011545737251",0.00,-11.50,0,295.76,300.87,0.0,0.0,0.000,1224926.7,1224926.7,9813,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551759339,256779.00
03/04/2019 23:15,2,0.000,ALERT,212.61,297.87,59.948,1551759305,"201051344001145","174011545737251",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,1223202.8,1223202.8,18055,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551759341,256780.00
03/04/2019 23:15,2,0.000,ALERT,212.38,297.87,59.996,1551759305,"201051344000438","174011545737251",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,1216346.5,1216346.5,18102,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551759342,256781.00
03/04/2019 23:15,2,0.000,ALERT,211.93,297.87,59.996,1551759305,"201051344001135","174011545737251",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,1203711.8,1203711.8,18058,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551759344,256782.00
03/04/2019 23:15,2,0.000,ALERT,212.38,298.17,59.996,1551759305,"201051344000983","174011545737251",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,1223301.7,1223301.7,9819,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551759346,256783.00
03/04/2019 23:15,2,0.000,ALERT,212.38,297.26,59.996,1551759305,"201051344001203","174011545737251",0.00,-12.00,0,295.16,300.87,0.0,0.0,0.000,1212557.3,1212557.3,18103,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551759348,256784.00
03/04/2019 23:15,2,0.000,ALERT,212.16,298.17,59.980,1551759305,"201051344001230","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1207815.0,1207815.0,17911,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551759350,256785.00
03/04/2019 23:15,2,0.000,ALERT,212.16,297.87,59.996,1551759305,"201051344000646","174011545737251",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,1201695.9,1201695.9,18071,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551759351,256786.00
03/04/2019 23:15,2,0.000,ALERT,212.61,297.26,60.001,1551759305,"201051344000867","174011545737251",0.00,-10.00,0,294.86,300.87,0.0,0.0,0.000,1201440.6,1201440.6,41992,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551759353,256787.00
03/04/2019 23:15,2,0.000,ALERT,213.06,297.87,59.990,1551759305,"201051344000633","174011545737251",0.00,-11.50,0,293.96,300.27,0.0,0.0,0.000,1200175.8,1200175.8,42044,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551759355,256788.00
03/04/2019 23:15,2,0.000,ALERT,211.93,297.87,60.001,1551759305,"201051344000955","174011545737251",0.00,-11.50,0,295.46,299.07,0.0,0.0,0.000,1221176.8,1221176.8,18095,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551759357,256789.00
03/04/2019 23:15,2,0.000,ALERT,212.38,297.26,59.996,1551759305,"201051344000648","174011545737251",0.00,-12.00,0,294.86,300.57,0.0,0.0,0.000,1213470.4,1213470.4,41551,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551759359,256790.00
03/04/2019 23:15,2,0.000,ALERT,212.83,298.17,59.996,1551759305,"201051344000645","174011545737251",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,1218497.7,1218497.7,41510,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551759361,256791.00
