ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/04/2019 23:15,2,0.000,ALERT,212.38,298.47,59.985,1551759305,"201051344000569","174011545737251",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,1234390.8,1234390.8,9735,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551759362,256792.00
03/04/2019 23:15,2,0.000,ALERT,212.83,297.57,59.990,1551759305,"179051228000119","174011545737251",0.00,-9.00,0,294.26,299.97,0.0,0.0,0.000,22489.4,22489.4,9804,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551759364,256793.00
03/04/2019 23:30,2,0.000,ALERT,212.38,298.77,60.017,1551760204,"201051344000579","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1232500.2,1232500.2,10180,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551760206,256794.00
03/04/2019 23:30,2,0.000,ALERT,212.38,297.26,60.022,1551760204,"201051344001025","174011545737251",0.00,-12.00,0,295.16,299.97,0.0,0.0,0.000,1216791.3,1216791.3,18102,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551760208,256795.00
03/04/2019 23:30,2,0.000,ALERT,212.16,297.57,60.012,1551760204,"201051344001093","174011545737251",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,1200892.1,1200892.1,18113,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551760210,256796.00
03/04/2019 23:30,2,0.000,ALERT,212.38,297.87,60.022,1551760204,"201051344000458","174011545737251",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,1217522.8,1217522.8,9927,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551760211,256797.00
03/04/2019 23:30,2,0.000,ALERT,212.16,297.87,60.022,1551760204,"201051344000890","174011545737251",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,1213122.7,1213122.7,18055,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551760213,256798.00
03/04/2019 23:30,2,0.000,ALERT,212.16,297.57,60.022,1551760204,"201051344000988","174011545737251",0.00,-11.00,0,293.96,300.27,0.0,0.0,0.000,946035.0,946035.0,10282,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551760215,256799.00
03/04/2019 23:30,2,0.000,ALERT,212.83,298.47,60.028,1551760204,"201051344000582","174011545737251",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,1192712.5,1192712.5,18027,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551760217,256800.00
03/04/2019 23:30,2,0.000,ALERT,212.38,298.47,60.028,1551760204,"201051344000868","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1202992.8,1202992.8,41965,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551760219,256801.00
03/04/2019 23:30,2,0.000,ALERT,212.83,298.47,60.028,1551760204,"201051344000576","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1221119.3,1221119.3,14005,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551760221,256802.00
03/04/2019 23:30,2,0.000,ALERT,212.38,297.87,60.028,1551760204,"201051344001158","174011545737251",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,1197814.0,1197814.0,10232,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551760222,256803.00
03/04/2019 23:30,2,0.000,ALERT,212.38,297.26,60.017,1551760204,"201051344000917","174011545737251",0.00,-9.00,0,294.26,299.07,0.0,0.0,0.000,1210372.5,1210372.5,17897,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551760224,256804.00
03/04/2019 23:30,2,0.000,ALERT,212.61,297.26,60.065,1551760204,"201051344000417","174011545737251",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,979172.0,979172.0,18138,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551760226,256805.00
03/04/2019 23:30,2,0.000,ALERT,212.61,297.57,60.028,1551760204,"201051344000685","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1214998.1,1214998.1,18108,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551760228,256806.00
03/04/2019 23:30,2,0.000,ALERT,212.38,296.96,60.022,1551760204,"201051344000651","174011545737251",0.00,-13.00,0,294.86,298.77,0.0,0.0,0.000,1207910.8,1207910.8,18092,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551760230,256807.00
03/04/2019 23:30,2,0.000,ALERT,211.93,298.47,60.043,1551760204,"201051344000594","174011545737251",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,1222831.4,1222831.4,41923,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551760232,256808.00
03/04/2019 23:30,2,0.000,ALERT,212.38,297.87,60.022,1551760204,"201051344000469","174011545737251",0.00,-12.00,0,295.46,300.27,0.0,0.0,0.000,1203437.6,1203437.6,10213,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551760234,256809.00
03/04/2019 23:30,2,0.000,ALERT,212.38,297.57,60.038,1551760204,"201051344000585","174011545737251",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,1222617.8,1222617.8,18143,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551760235,256810.00
03/04/2019 23:30,2,0.000,ALERT,212.83,297.57,60.033,1551760204,"201051344000853","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1224926.7,1224926.7,9815,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551760237,256811.00
03/04/2019 23:30,2,0.000,ALERT,212.61,297.57,60.017,1551760204,"201051344001145","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1223202.8,1223202.8,18057,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551760239,256812.00
03/04/2019 23:30,2,0.000,ALERT,212.16,297.57,60.028,1551760204,"201051344000438","174011545737251",0.00,-12.00,0,295.76,299.67,0.0,0.0,0.000,1216346.5,1216346.5,18104,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551760241,256813.00
03/04/2019 23:30,2,0.000,ALERT,211.70,297.57,60.017,1551760204,"201051344001135","174011545737251",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,1203711.8,1203711.8,18060,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551760243,256814.00
03/04/2019 23:30,2,0.000,ALERT,212.16,297.87,60.028,1551760204,"201051344000983","174011545737251",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,1223301.7,1223301.7,9821,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551760245,256815.00
03/04/2019 23:30,2,0.000,ALERT,212.16,296.96,60.049,1551760204,"201051344001203","174011545737251",0.00,-11.50,0,295.46,301.17,0.0,0.0,0.000,1212557.3,1212557.3,18105,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551760247,256816.00
03/04/2019 23:30,2,0.000,ALERT,212.16,297.87,60.028,1551760204,"201051344001230","174011545737251",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,1207815.0,1207815.0,17913,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551760249,256817.00
03/04/2019 23:30,2,0.000,ALERT,212.16,297.57,59.985,1551760204,"201051344000646","174011545737251",0.00,-11.50,0,294.86,299.37,0.0,0.0,0.000,1201695.9,1201695.9,18073,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551760250,256818.00
03/04/2019 23:30,2,0.000,ALERT,212.61,297.26,60.033,1551760204,"201051344000867","174011545737251",0.00,-10.00,0,295.16,300.57,0.0,0.0,0.000,1201440.6,1201440.6,41994,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551760252,256819.00
03/04/2019 23:30,2,0.000,ALERT,213.06,297.26,60.022,1551760204,"201051344000633","174011545737251",0.00,-11.50,0,294.56,300.27,0.0,0.0,0.000,1200175.8,1200175.8,42046,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551760254,256820.00
03/04/2019 23:30,2,0.000,ALERT,211.70,297.57,60.028,1551760204,"201051344000955","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,1221176.8,1221176.8,18097,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551760256,256821.00
03/04/2019 23:30,2,0.000,ALERT,212.16,296.96,60.028,1551760204,"201051344000648","174011545737251",0.00,-12.00,0,295.46,300.27,0.0,0.0,0.000,1213470.4,1213470.4,41553,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551760258,256822.00
03/04/2019 23:30,2,0.000,ALERT,212.61,297.87,60.022,1551760204,"201051344000645","174011545737251",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,1218497.7,1218497.7,41512,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551760260,256823.00
03/04/2019 23:30,2,0.000,ALERT,212.38,298.47,60.022,1551760204,"201051344000569","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1234390.8,1234390.8,9737,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551760261,256824.00
03/04/2019 23:30,2,0.000,ALERT,212.83,297.57,60.033,1551760204,"179051228000119","174011545737251",0.00,-9.00,0,294.56,299.97,0.0,0.0,0.000,22489.4,22489.4,9806,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551760263,256825.00
03/04/2019 23:45,2,0.000,ALERT,212.83,299.37,60.017,1551761103,"201051344000579","174011545737251",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,1232500.2,1232500.2,10182,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761106,256826.00
03/04/2019 23:45,2,0.000,ALERT,212.38,296.96,60.054,1551761103,"201051344001025","174011545737251",0.00,-12.00,0,295.16,299.97,0.0,0.0,0.000,1216791.3,1216791.3,18104,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761108,256827.00
03/04/2019 23:45,2,0.000,ALERT,212.61,297.87,60.017,1551761103,"201051344001093","174011545737251",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,1200892.1,1200892.1,18115,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761110,256828.00
03/04/2019 23:45,2,0.000,ALERT,212.61,298.77,60.022,1551761103,"201051344000458","174011545737251",0.00,-8.50,0,295.76,301.77,0.0,0.0,0.000,1217522.8,1217522.8,9929,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761111,256829.00
03/04/2019 23:45,2,0.000,ALERT,212.38,298.17,60.017,1551761103,"201051344000890","174011545737251",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,1213122.7,1213122.7,18057,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761113,256830.00
03/04/2019 23:45,2,0.000,ALERT,212.38,298.47,60.006,1551761103,"201051344000988","174011545737251",0.00,-11.00,0,293.06,300.57,0.0,0.0,0.000,946035.0,946035.0,10284,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551761115,256831.00
03/04/2019 23:45,2,0.000,ALERT,213.06,298.77,60.022,1551761103,"201051344000582","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1192712.5,1192712.5,18029,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551761117,256832.00
03/04/2019 23:45,2,0.000,ALERT,212.61,299.37,60.022,1551761103,"201051344000868","174011545737251",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,1202992.8,1202992.8,41967,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761119,256833.00
03/04/2019 23:45,2,0.000,ALERT,213.29,299.37,60.017,1551761103,"201051344000576","174011545737251",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,1221119.3,1221119.3,14007,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761121,256834.00
03/04/2019 23:45,2,0.000,ALERT,212.83,298.77,60.017,1551761103,"201051344001158","174011545737251",0.00,-12.00,0,295.46,300.57,0.0,0.0,0.000,1197814.0,1197814.0,10234,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761122,256835.00
03/04/2019 23:45,2,0.000,ALERT,212.61,297.26,60.028,1551761103,"201051344000917","174011545737251",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,1210372.5,1210372.5,17899,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761124,256836.00
03/04/2019 23:45,2,0.000,ALERT,212.61,296.96,60.022,1551761103,"201051344000417","174011545737251",0.00,-11.00,0,295.16,298.77,0.0,0.0,0.000,979172.0,979172.0,18140,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761126,256837.00
03/04/2019 23:45,2,0.000,ALERT,212.83,297.57,60.017,1551761103,"201051344000685","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1214998.1,1214998.1,18110,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551761128,256838.00
03/04/2019 23:45,2,0.000,ALERT,212.61,296.96,60.059,1551761103,"201051344000651","174011545737251",0.00,-13.00,0,294.86,299.07,0.0,0.0,0.000,1207910.8,1207910.8,18094,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761130,256839.00
03/04/2019 23:45,2,0.000,ALERT,212.38,299.37,60.017,1551761103,"201051344000594","174011545737251",0.00,-11.50,0,295.46,301.17,0.0,0.0,0.000,1222831.4,1222831.4,41925,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761132,256840.00
03/04/2019 23:45,2,0.000,ALERT,212.61,298.77,60.022,1551761103,"201051344000469","174011545737251",0.00,-12.00,0,294.56,300.87,0.0,0.0,0.000,1203437.6,1203437.6,10215,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761134,256841.00
03/04/2019 23:45,2,0.000,ALERT,212.61,297.87,60.022,1551761103,"201051344000585","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1222617.8,1222617.8,18145,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761135,256842.00
03/04/2019 23:45,2,0.000,ALERT,213.29,298.77,60.028,1551761103,"201051344000853","174011545737251",0.00,-11.50,0,295.16,300.87,0.0,0.0,0.000,1224926.7,1224926.7,9817,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761137,256843.00
03/04/2019 23:45,2,0.000,ALERT,212.83,297.87,60.017,1551761103,"201051344001145","174011545737251",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,1223202.8,1223202.8,18059,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761139,256844.00
03/04/2019 23:45,2,0.000,ALERT,212.61,297.57,60.054,1551761103,"201051344000438","174011545737251",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,1216346.5,1216346.5,18106,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761141,256845.00
03/04/2019 23:45,2,0.000,ALERT,212.16,297.57,60.012,1551761103,"201051344001135","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1203711.8,1203711.8,18062,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761143,256846.00
03/04/2019 23:45,2,0.000,ALERT,212.61,299.07,60.017,1551761103,"201051344000983","174011545737251",0.00,-11.00,0,295.76,301.17,0.0,0.0,0.000,1223301.7,1223301.7,9823,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761145,256847.00
03/04/2019 23:45,2,0.000,ALERT,212.61,297.26,60.033,1551761103,"201051344001203","174011545737251",0.00,-11.50,0,295.16,300.87,0.0,0.0,0.000,1212557.3,1212557.3,18107,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761147,256848.00
03/04/2019 23:45,2,0.000,ALERT,212.38,297.87,60.070,1551761103,"201051344001230","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1207815.0,1207815.0,17915,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761148,256849.00
03/04/2019 23:45,2,0.000,ALERT,212.16,297.57,60.022,1551761103,"201051344000646","174011545737251",0.00,-11.50,0,294.86,299.37,0.0,0.0,0.000,1201695.9,1201695.9,18075,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761150,256850.00
03/04/2019 23:45,2,0.000,ALERT,213.06,298.17,60.028,1551761103,"201051344000867","174011545737251",0.00,-9.00,0,294.56,300.87,0.0,0.0,0.000,1201440.6,1201440.6,41996,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551761152,256851.00
03/04/2019 23:45,2,0.000,ALERT,213.51,298.47,60.022,1551761103,"201051344000633","174011545737251",0.00,-11.50,0,293.96,300.57,0.0,0.0,0.000,1200175.8,1200175.8,42048,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761154,256852.00
03/04/2019 23:45,2,0.000,ALERT,212.16,297.87,60.012,1551761103,"201051344000955","174011545737251",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,1221176.8,1221176.8,18099,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761156,256853.00
03/04/2019 23:45,2,0.000,ALERT,212.83,298.17,60.065,1551761103,"201051344000648","174011545737251",0.00,-12.00,0,294.86,300.57,0.0,0.0,0.000,1213470.4,1213470.4,41555,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761157,256854.00
03/04/2019 23:45,2,0.000,ALERT,213.29,298.77,60.028,1551761103,"201051344000645","174011545737251",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,1218497.7,1218497.7,41514,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761159,256855.00
03/04/2019 23:45,2,0.000,ALERT,212.83,299.37,60.059,1551761103,"201051344000569","174011545737251",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,1234390.8,1234390.8,9739,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551761161,256856.00
03/04/2019 23:45,2,0.000,ALERT,213.06,298.47,60.012,1551761103,"179051228000119","174011545737251",0.00,-8.50,0,294.26,300.27,0.0,0.0,0.000,22489.4,22489.4,9808,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551761163,256857.00
